Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,22,7,15,49.5,8.0,1.95,11.3,9.0,0.0,0.0
2018,1,22,7,30,99.0,16.0,2.0,11.6,18.0,13.66,0.0
2018,1,22,7,45,103.5,24.0,2.1,11.9,31.0,18.87,2.7
2018,1,22,8,0,108.0,32.0,2.2,12.2,44.0,25.15,15.61
2018,1,22,8,15,88.0,48.5,2.2,12.35,61.0,38.15,27.94
2018,1,22,8,30,68.0,65.0,2.2,12.5,78.0,50.08,39.0
2018,1,22,8,45,70.0,84.0,2.25,12.65,100.5,63.38,51.15
2018,1,22,9,0,72.0,103.0,2.3,12.8,123.0,78.11,64.41
2018,1,22,9,15,176.0,116.0,2.35,12.95,174.0,86.17,71.58
2018,1,22,9,30,280.0,129.0,2.4,13.1,225.0,92.76,77.34
2018,1,22,9,45,478.5,112.0,2.45,13.3,296.5,79.89,65.79
2018,1,22,10,0,677.0,95.0,2.5,13.5,368.0,70.0,56.9
2018,1,22,10,15,715.0,94.0,2.5,13.65,401.5,68.73,55.65
2018,1,22,10,30,753.0,93.0,2.5,13.8,435.0,77.06,52.92
2018,1,22,10,45,729.5,103.5,2.5,13.95,448.5,128.41,76.56
2018,1,22,11,0,706.0,114.0,2.5,14.1,462.0,177.05,111.58
2018,1,22,11,15,613.5,139.5,2.45,14.15,449.5,221.82,152.63
2018,1,22,11,30,521.0,165.0,2.4,14.2,437.0,253.95,185.14
2018,1,22,11,45,691.0,126.0,2.35,14.3,493.0,305.52,224.92
2018,1,22,12,0,861.0,87.0,2.3,14.4,549.0,369.2,276.39
2018,1,22,12,15,594.5,118.0,2.25,14.4,437.5,336.71,260.77
2018,1,22,12,30,328.0,149.0,2.2,14.4,326.0,278.16,220.63
2018,1,22,12,45,203.0,181.0,2.1,14.45,290.0,260.42,208.76
2018,1,22,13,0,78.0,213.0,2.0,14.5,254.0,225.41,181.21
2018,1,22,13,15,158.5,211.0,1.9,14.45,292.0,280.99,227.06
2018,1,22,13,30,239.0,209.0,1.8,14.4,330.0,344.23,278.51
2018,1,22,13,45,226.5,199.0,1.75,14.35,310.0,339.58,275.49
2018,1,22,14,0,214.0,189.0,1.7,14.3,290.0,321.63,262.22
2018,1,22,14,15,328.0,155.5,1.6,14.15,300.0,381.53,312.58
2018,1,22,14,30,442.0,122.0,1.5,14.0,310.0,446.72,366.1
2018,1,22,14,45,538.0,103.5,1.45,13.85,314.5,510.71,417.6
2018,1,22,15,0,634.0,85.0,1.4,13.7,319.0,567.43,462.88
2018,1,22,15,15,661.0,75.5,1.4,13.7,296.5,584.45,476.65
2018,1,22,15,30,688.0,66.0,1.4,13.7,274.0,598.89,487.92
2018,1,22,15,45,595.5,63.5,1.3,13.1,224.5,534.32,438.16
2018,1,22,16,0,503.0,61.0,1.2,12.5,175.0,467.09,384.68
2018,1,22,16,15,373.5,50.5,1.25,12.15,125.0,362.86,299.81
2018,1,22,16,30,244.0,40.0,1.3,11.8,75.0,253.34,207.5
2018,1,22,16,45,218.5,32.0,1.4,11.45,55.0,228.94,177.27
2018,1,22,17,0,193.0,24.0,1.5,11.1,35.0,188.95,19.37
2018,1,22,17,15,96.5,12.0,1.55,10.95,17.5,72.91,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,28.0,6.5,1.25,8.0,7.0,0.0,0.0
2018,1,23,7,30,56.0,13.0,1.2,8.3,14.0,11.1,0.0
2018,1,23,7,45,136.5,26.0,1.15,8.55,38.5,20.15,4.49
2018,1,23,8,0,217.0,39.0,1.1,8.8,63.0,29.99,20.14
2018,1,23,8,15,264.5,52.5,1.1,9.1,95.0,39.91,29.96
2018,1,23,8,30,312.0,66.0,1.1,9.4,127.0,49.6,39.12
2018,1,23,8,45,314.0,79.0,1.1,9.7,153.0,58.39,47.3
2018,1,23,9,0,316.0,92.0,1.1,10.0,179.0,66.88,55.04
2018,1,23,9,15,444.0,94.0,1.15,10.4,236.0,68.65,56.59
2018,1,23,9,30,572.0,96.0,1.2,10.8,293.0,72.2,59.65
2018,1,23,9,45,681.5,86.0,1.25,11.2,345.0,64.4,52.5
2018,1,23,10,0,791.0,76.0,1.3,11.6,397.0,62.77,50.88
2018,1,23,10,15,810.0,78.0,1.35,11.9,428.0,63.89,51.73
2018,1,23,10,30,829.0,80.0,1.4,12.2,459.0,75.93,50.97
2018,1,23,10,45,843.0,81.0,1.45,12.55,483.5,126.72,71.1
2018,1,23,11,0,857.0,82.0,1.5,12.9,508.0,178.26,106.1
2018,1,23,11,15,865.0,83.0,1.4,13.1,525.0,229.2,147.98
2018,1,23,11,30,873.0,84.0,1.3,13.3,542.0,279.8,192.64
2018,1,23,11,45,877.5,84.5,1.2,13.55,551.5,328.39,236.57
2018,1,23,12,0,882.0,85.0,1.1,13.8,561.0,375.82,279.17
2018,1,23,12,15,883.5,84.5,1.0,13.9,562.5,419.83,318.34
2018,1,23,12,30,885.0,84.0,0.9,14.0,564.0,461.95,354.89
2018,1,23,12,45,884.0,82.5,0.8,14.15,557.5,499.13,386.47
2018,1,23,13,0,883.0,81.0,0.7,14.3,551.0,533.77,415.04
2018,1,23,13,15,874.5,80.0,0.65,14.4,536.0,564.61,440.34
2018,1,23,13,30,866.0,79.0,0.6,14.5,521.0,590.71,461.47
2018,1,23,13,45,822.0,82.0,0.6,14.55,488.0,596.48,467.82
2018,1,23,14,0,778.0,85.0,0.6,14.6,455.0,597.19,470.27
2018,1,23,14,15,793.5,78.5,0.65,14.55,437.0,621.5,490.87
2018,1,23,14,30,809.0,72.0,0.7,14.5,419.0,643.36,509.24
2018,1,23,14,45,780.0,71.5,0.7,14.45,385.0,639.03,507.42
2018,1,23,15,0,751.0,71.0,0.7,14.4,351.0,630.93,502.74
2018,1,23,15,15,721.0,67.0,0.7,14.4,312.5,614.5,491.32
2018,1,23,15,30,691.0,63.0,0.7,14.4,274.0,594.73,477.07
2018,1,23,15,45,648.0,59.0,0.7,13.85,234.0,567.86,457.7
2018,1,23,16,0,605.0,55.0,0.7,13.3,194.0,534.14,431.92
2018,1,23,16,15,550.5,47.5,0.8,13.0,153.5,485.69,393.46
2018,1,23,16,30,496.0,40.0,0.9,12.7,113.0,436.0,351.02
2018,1,23,16,45,378.0,32.5,0.95,12.4,77.0,342.25,264.53
2018,1,23,17,0,260.0,25.0,1.0,12.1,41.0,233.61,60.69
2018,1,23,17,15,151.5,15.5,1.05,11.9,22.5,112.05,0.0
2018,1,23,17,30,43.0,6.0,1.1,11.7,4.0,0.0,0.0
2018,1,23,17,45,21.5,3.0,1.15,11.5,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,7,15,19.5,4.0,2.55,9.65,4.5,0.0,0.0
2018,1,24,7,30,39.0,8.0,2.6,10.0,9.0,6.83,0.0
2018,1,24,7,45,19.5,16.0,2.7,10.4,16.5,13.31,1.63
2018,1,24,8,0,0.0,24.0,2.8,10.8,24.0,19.81,11.32
2018,1,24,8,15,0.0,35.0,2.95,11.15,35.0,28.94,20.01
2018,1,24,8,30,0.0,46.0,3.1,11.5,46.0,37.92,28.36
2018,1,24,8,45,0.0,61.5,3.25,11.8,61.5,50.05,39.44
2018,1,24,9,0,0.0,77.0,3.4,12.1,77.0,62.02,50.25
2018,1,24,9,15,20.0,104.5,3.5,12.3,111.5,82.29,68.35
2018,1,24,9,30,40.0,132.0,3.6,12.5,146.0,98.49,82.63
2018,1,24,9,45,35.5,133.5,3.75,12.7,147.0,100.52,84.25
2018,1,24,10,0,31.0,135.0,3.9,12.9,148.0,102.28,85.6
2018,1,24,10,15,18.5,142.5,4.0,13.1,150.5,111.73,93.7
2018,1,24,10,30,6.0,150.0,4.1,13.3,153.0,117.68,94.24
2018,1,24,10,45,7.0,161.0,4.25,13.5,164.5,127.37,101.94
2018,1,24,11,0,8.0,172.0,4.4,13.7,176.0,137.29,109.9
2018,1,24,11,15,4.5,158.5,4.45,13.75,161.0,128.49,102.59
2018,1,24,11,30,1.0,145.0,4.5,13.8,146.0,118.45,94.28
2018,1,24,11,45,0.5,138.0,4.55,13.9,138.5,113.45,90.05
2018,1,24,12,0,0.0,131.0,4.6,14.0,131.0,108.14,85.56
2018,1,24,12,15,0.0,132.0,4.65,13.95,132.0,109.31,86.55
2018,1,24,12,30,0.0,133.0,4.7,13.9,133.0,110.5,87.56
2018,1,24,12,45,0.0,128.5,4.7,13.9,128.5,107.08,84.73
2018,1,24,13,0,0.0,124.0,4.7,13.9,124.0,103.59,81.85
2018,1,24,13,15,0.0,112.5,4.65,13.8,112.5,94.02,73.93
2018,1,24,13,30,0.0,101.0,4.6,13.7,101.0,84.31,65.88
2018,1,24,13,45,0.0,85.5,4.5,13.6,85.5,71.03,54.78
2018,1,24,14,0,0.0,70.0,4.4,13.5,70.0,58.06,43.9
2018,1,24,14,15,0.0,62.5,4.3,13.35,62.5,51.79,38.67
2018,1,24,14,30,0.0,55.0,4.2,13.2,55.0,45.54,33.43
2018,1,24,14,45,26.0,66.0,4.05,13.05,76.0,76.1,60.4
2018,1,24,15,0,52.0,77.0,3.9,12.9,97.0,115.99,95.26
2018,1,24,15,15,26.0,63.0,3.9,12.9,73.0,74.81,59.53
2018,1,24,15,30,0.0,49.0,3.9,12.9,49.0,40.52,29.34
2018,1,24,15,45,0.0,39.5,3.95,12.45,39.5,32.62,22.57
2018,1,24,16,0,0.0,30.0,4.0,12.0,30.0,24.74,15.73
2018,1,24,16,15,0.0,24.0,3.85,11.65,24.0,19.77,11.33
2018,1,24,16,30,0.0,18.0,3.7,11.3,18.0,14.81,6.91
2018,1,24,16,45,15.5,14.0,3.55,10.95,15.0,26.94,16.72
2018,1,24,17,0,31.0,10.0,3.4,10.6,12.0,39.94,10.93
2018,1,24,17,15,31.0,8.0,3.2,10.3,8.5,27.14,0.0
2018,1,24,17,30,31.0,6.0,3.0,10.0,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,2.85,9.75,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,7,15,5.0,6.0,2.05,8.85,6.0,0.0,0.0
2018,1,25,7,30,10.0,12.0,2.0,9.2,12.0,10.24,0.0
2018,1,25,7,45,119.0,28.5,1.95,9.55,41.5,22.19,7.51
2018,1,25,8,0,228.0,45.0,1.9,9.9,71.0,34.51,24.09
2018,1,25,8,15,354.0,53.5,2.0,10.15,114.5,41.02,30.85
2018,1,25,8,30,480.0,62.0,2.1,10.4,158.0,49.92,39.27
2018,1,25,8,45,377.0,78.5,2.25,10.7,164.5,58.39,47.13
2018,1,25,9,0,274.0,95.0,2.4,11.0,171.0,70.71,58.28
2018,1,25,9,15,407.5,97.5,2.5,11.25,230.0,70.63,58.17
2018,1,25,9,30,541.0,100.0,2.6,11.5,289.0,74.76,61.77
2018,1,25,9,45,568.5,103.0,2.7,11.75,320.0,75.7,62.46
2018,1,25,10,0,596.0,106.0,2.8,12.0,351.0,76.78,63.25
2018,1,25,10,15,349.5,133.5,2.9,12.2,280.0,90.53,75.27
2018,1,25,10,30,103.0,161.0,3.0,12.4,209.0,118.12,93.7
2018,1,25,10,45,116.5,176.0,3.1,12.6,232.5,138.42,107.32
2018,1,25,11,0,130.0,191.0,3.2,12.8,256.0,160.61,124.02
2018,1,25,11,15,266.5,188.0,3.3,12.85,327.5,193.24,145.12
2018,1,25,11,30,403.0,185.0,3.4,12.9,399.0,242.67,181.92
2018,1,25,11,45,623.5,140.0,3.5,12.95,478.0,300.48,225.17
2018,1,25,12,0,844.0,95.0,3.6,13.0,557.0,374.8,284.57
2018,1,25,12,15,661.5,139.0,3.65,13.0,501.5,383.89,300.27
2018,1,25,12,30,479.0,183.0,3.7,13.0,446.0,374.06,298.27
2018,1,25,12,45,328.0,208.0,3.75,12.95,387.5,344.15,277.78
2018,1,25,13,0,177.0,233.0,3.8,12.9,329.0,300.93,244.51
2018,1,25,13,15,123.5,175.5,3.8,12.85,241.5,229.56,187.46
2018,1,25,13,30,70.0,118.0,3.8,12.8,154.0,151.16,123.0
2018,1,25,13,45,81.0,121.5,3.8,12.75,161.5,165.25,135.48
2018,1,25,14,0,92.0,125.0,3.8,12.7,169.0,180.02,148.43
2018,1,25,14,15,95.5,135.0,3.75,12.55,178.5,197.26,163.32
2018,1,25,14,30,99.0,145.0,3.7,12.4,188.0,215.47,178.99
2018,1,25,14,45,322.5,125.5,3.65,12.3,250.5,382.99,321.8
2018,1,25,15,0,546.0,106.0,3.6,12.2,313.0,533.94,446.77
2018,1,25,15,15,600.5,90.5,3.6,12.2,296.5,564.42,472.04
2018,1,25,15,30,655.0,75.0,3.6,12.2,280.0,592.31,495.29
2018,1,25,15,45,609.5,70.0,3.25,11.7,239.5,557.73,467.26
2018,1,25,16,0,564.0,65.0,2.9,11.2,199.0,520.45,436.16
2018,1,25,16,15,491.5,58.0,2.8,10.85,157.5,459.25,384.37
2018,1,25,16,30,419.0,51.0,2.7,10.5,116.0,396.26,328.79
2018,1,25,16,45,304.0,41.0,2.55,10.15,80.0,303.97,243.63
2018,1,25,17,0,189.0,31.0,2.4,9.8,44.0,203.8,96.97
2018,1,25,17,15,103.0,18.5,2.4,9.7,24.5,83.59,0.0
2018,1,25,17,30,17.0,6.0,2.4,9.6,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.35,9.45,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,7,15,74.0,9.0,1.1,8.1,11.0,0.0,0.0
2018,1,26,7,30,148.0,18.0,1.1,8.4,22.0,15.36,0.0
2018,1,26,7,45,285.0,28.0,1.05,8.7,54.5,23.59,9.34
2018,1,26,8,0,422.0,38.0,1.0,9.0,87.0,31.59,21.79
2018,1,26,8,15,510.5,44.0,1.05,9.35,129.0,35.94,26.51
2018,1,26,8,30,599.0,50.0,1.1,9.7,171.0,40.43,30.92
2018,1,26,8,45,414.5,63.5,1.15,10.05,156.5,49.1,38.93
2018,1,26,9,0,230.0,77.0,1.2,10.4,142.0,58.34,47.32
2018,1,26,9,15,124.5,102.5,1.2,10.65,138.5,77.57,64.54
2018,1,26,9,30,19.0,128.0,1.2,10.9,135.0,99.33,83.75
2018,1,26,9,45,52.0,147.0,1.15,11.2,168.0,109.04,92.06
2018,1,26,10,0,85.0,166.0,1.1,11.5,201.0,121.69,102.87
2018,1,26,10,15,189.0,175.5,1.1,11.7,261.5,124.76,105.25
2018,1,26,10,30,293.0,185.0,1.1,11.9,322.0,132.51,103.04
2018,1,26,10,45,350.5,187.0,1.05,12.15,359.0,160.64,116.65
2018,1,26,11,0,408.0,189.0,1.0,12.4,396.0,191.95,136.81
2018,1,26,11,15,479.0,177.0,1.0,12.5,427.5,225.01,160.96
2018,1,26,11,30,550.0,165.0,1.0,12.6,459.0,264.09,192.2
2018,1,26,11,45,726.5,119.0,1.0,12.75,514.5,314.47,230.75
2018,1,26,12,0,903.0,73.0,1.0,12.9,570.0,379.07,282.49
2018,1,26,12,15,902.0,73.5,1.05,12.9,571.5,423.03,322.42
2018,1,26,12,30,901.0,74.0,1.1,12.9,573.0,464.9,359.95
2018,1,26,12,45,896.5,74.5,1.1,12.9,566.5,502.86,393.34
2018,1,26,13,0,892.0,75.0,1.1,12.9,560.0,538.18,423.82
2018,1,26,13,15,885.5,75.0,1.15,12.8,546.5,569.13,450.82
2018,1,26,13,30,879.0,75.0,1.2,12.7,533.0,597.07,475.04
2018,1,26,13,45,819.0,85.5,1.25,12.6,499.5,604.45,483.09
2018,1,26,14,0,759.0,96.0,1.3,12.5,466.0,602.68,484.07
2018,1,26,14,15,652.5,111.5,1.3,12.35,417.0,573.23,463.11
2018,1,26,14,30,546.0,127.0,1.3,12.2,368.0,527.48,429.39
2018,1,26,14,45,451.0,132.0,1.35,12.05,321.0,480.6,394.33
2018,1,26,15,0,356.0,137.0,1.4,11.9,274.0,429.41,354.69
2018,1,26,15,15,223.5,123.5,1.4,11.9,206.5,311.2,259.51
2018,1,26,15,30,91.0,110.0,1.4,11.9,139.0,190.62,158.58
2018,1,26,15,45,64.5,84.5,1.4,11.35,103.5,143.67,119.33
2018,1,26,16,0,38.0,59.0,1.4,10.8,68.0,83.8,67.85
2018,1,26,16,15,46.0,54.0,1.45,10.45,63.0,98.51,80.31
2018,1,26,16,30,54.0,49.0,1.5,10.1,58.0,103.38,83.57
2018,1,26,16,45,43.5,36.0,1.55,9.8,41.5,82.94,63.78
2018,1,26,17,0,33.0,23.0,1.6,9.5,25.0,58.38,28.31
2018,1,26,17,15,25.5,12.5,1.65,9.3,13.5,27.53,0.0
2018,1,26,17,30,18.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.0,1.75,8.9,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,7,15,7.5,6.0,0.7,8.7,6.0,0.0,0.0
2018,1,27,7,30,15.0,12.0,0.7,9.0,12.0,10.24,0.0
2018,1,27,7,45,32.0,27.5,0.7,9.35,30.5,21.73,8.9
2018,1,27,8,0,49.0,43.0,0.7,9.7,49.0,33.45,23.44
2018,1,27,8,15,83.5,60.5,0.7,10.1,75.5,46.35,35.72
2018,1,27,8,30,118.0,78.0,0.7,10.5,102.0,59.04,47.49
2018,1,27,8,45,260.0,85.0,0.7,10.9,154.0,63.78,51.96
2018,1,27,9,0,402.0,92.0,0.7,11.3,206.0,67.37,55.22
2018,1,27,9,15,589.5,75.5,0.75,11.75,270.5,57.38,46.2
2018,1,27,9,30,777.0,59.0,0.8,12.2,335.0,50.27,39.73
2018,1,27,9,45,799.5,61.5,0.9,12.6,371.0,52.01,41.17
2018,1,27,10,0,822.0,64.0,1.0,13.0,407.0,53.76,42.57
2018,1,27,10,15,836.5,65.0,1.05,13.3,436.5,61.26,49.08
2018,1,27,10,30,851.0,66.0,1.1,13.6,466.0,77.42,48.6
2018,1,27,10,45,861.0,67.5,1.2,13.85,489.5,128.83,70.55
2018,1,27,11,0,871.0,69.0,1.3,14.1,513.0,180.49,106.45
2018,1,27,11,15,878.0,70.0,1.35,14.3,530.0,231.21,148.6
2018,1,27,11,30,885.0,71.0,1.4,14.5,547.0,281.42,193.31
2018,1,27,11,45,888.0,71.5,1.45,14.75,556.5,329.3,237.11
2018,1,27,12,0,891.0,72.0,1.5,15.0,566.0,375.84,279.57
2018,1,27,12,15,813.5,96.0,1.55,15.15,548.0,409.77,312.72
2018,1,27,12,30,736.0,120.0,1.6,15.3,530.0,436.33,338.53
2018,1,27,12,45,631.0,149.5,1.65,15.4,498.5,448.9,352.29
2018,1,27,13,0,526.0,179.0,1.7,15.5,467.0,447.16,353.81
2018,1,27,13,15,569.5,160.5,1.75,15.55,465.5,478.56,380.61
2018,1,27,13,30,613.0,142.0,1.8,15.6,464.0,516.01,411.59
2018,1,27,13,45,736.5,105.5,1.8,15.65,477.5,578.42,461.75
2018,1,27,14,0,860.0,69.0,1.8,15.7,491.0,635.49,507.59
2018,1,27,14,15,846.0,68.0,1.8,15.6,464.0,647.76,518.55
2018,1,27,14,30,832.0,67.0,1.8,15.5,437.0,662.03,531.0
2018,1,27,14,45,812.0,65.0,1.85,15.4,403.5,662.47,532.9
2018,1,27,15,0,792.0,63.0,1.9,15.3,370.0,659.31,531.95
2018,1,27,15,15,737.0,63.0,1.9,15.3,326.0,629.94,510.65
2018,1,27,15,30,682.0,63.0,1.9,15.3,282.0,596.79,486.15
2018,1,27,15,45,630.0,59.5,1.65,14.55,240.0,563.18,460.47
2018,1,27,16,0,578.0,56.0,1.4,13.8,198.0,523.26,428.72
2018,1,27,16,15,513.0,50.5,1.45,13.2,158.0,469.39,385.82
2018,1,27,16,30,448.0,45.0,1.5,12.6,118.0,414.28,339.21
2018,1,27,16,45,357.5,36.5,1.55,12.0,83.0,337.3,270.09
2018,1,27,17,0,267.0,28.0,1.6,11.4,48.0,253.57,153.11
2018,1,27,17,15,161.0,17.5,1.65,11.25,27.0,121.9,0.0
2018,1,27,17,30,55.0,7.0,1.7,11.1,6.0,0.0,0.0
2018,1,27,17,45,27.5,3.5,1.75,10.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,2.35,8.3,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,2.4,8.8,25.0,16.22,0.0
2018,1,28,7,45,325.0,27.5,2.45,9.3,59.0,23.05,10.45
2018,1,28,8,0,465.0,36.0,2.5,9.8,93.0,29.82,20.3
2018,1,28,8,15,546.5,41.5,2.55,10.2,135.5,33.88,24.61
2018,1,28,8,30,628.0,47.0,2.6,10.6,178.0,41.42,31.69
2018,1,28,8,45,679.5,51.5,2.65,11.05,222.0,44.92,34.99
2018,1,28,9,0,731.0,56.0,2.7,11.5,266.0,48.45,38.2
2018,1,28,9,15,766.5,58.0,2.65,12.0,307.0,49.82,39.37
2018,1,28,9,30,802.0,60.0,2.6,12.5,348.0,51.27,40.55
2018,1,28,9,45,830.0,61.5,2.6,13.05,386.0,52.32,41.33
2018,1,28,10,0,858.0,63.0,2.6,13.6,424.0,59.94,47.92
2018,1,28,10,15,874.5,64.5,2.55,14.05,455.5,61.44,49.06
2018,1,28,10,30,891.0,66.0,2.5,14.5,487.0,80.0,49.15
2018,1,28,10,45,902.0,66.5,2.5,14.95,511.5,133.06,71.98
2018,1,28,11,0,913.0,67.0,2.5,15.4,536.0,186.38,109.15
2018,1,28,11,15,920.0,68.0,2.45,15.7,553.5,239.37,153.32
2018,1,28,11,30,927.0,69.0,2.4,16.0,571.0,291.79,200.04
2018,1,28,11,45,931.0,69.0,2.4,16.3,581.0,341.68,245.68
2018,1,28,12,0,935.0,69.0,2.4,16.6,591.0,390.21,289.93
2018,1,28,12,15,935.5,69.5,2.4,16.8,593.0,436.29,331.58
2018,1,28,12,30,936.0,70.0,2.4,17.0,595.0,480.33,370.61
2018,1,28,12,45,934.0,70.0,2.4,17.2,589.5,520.49,405.66
2018,1,28,13,0,932.0,70.0,2.4,17.4,584.0,558.07,437.82
2018,1,28,13,15,928.0,69.5,2.4,17.5,571.0,591.3,466.1
2018,1,28,13,30,924.0,69.0,2.4,17.6,558.0,621.54,491.51
2018,1,28,13,45,914.5,68.5,2.35,17.65,537.0,645.31,511.47
2018,1,28,14,0,905.0,68.0,2.3,17.7,516.0,665.63,528.48
2018,1,28,14,15,891.5,67.0,2.25,17.6,488.0,679.27,540.56
2018,1,28,14,30,878.0,66.0,2.2,17.5,460.0,689.3,549.54
2018,1,28,14,45,853.5,64.5,2.15,17.35,424.0,687.48,549.07
2018,1,28,15,0,829.0,63.0,2.1,17.2,388.0,688.19,550.53
2018,1,28,15,15,767.0,62.5,2.1,17.2,339.5,653.37,525.43
2018,1,28,15,30,705.0,62.0,2.1,17.2,291.0,614.59,497.03
2018,1,28,15,45,640.5,60.0,1.85,16.1,246.0,573.51,466.69
2018,1,28,16,0,576.0,58.0,1.6,15.0,201.0,526.27,430.29
2018,1,28,16,15,517.5,52.0,1.6,14.4,161.5,476.25,390.38
2018,1,28,16,30,459.0,46.0,1.6,13.8,122.0,424.87,346.92
2018,1,28,16,45,375.5,36.5,1.6,13.2,86.0,351.3,281.26
2018,1,28,17,0,292.0,27.0,1.6,12.6,50.0,273.83,176.64
2018,1,28,17,15,180.0,17.0,1.65,12.45,28.0,134.67,0.0
2018,1,28,17,30,68.0,7.0,1.7,12.3,6.0,0.0,0.0
2018,1,28,17,45,34.0,3.5,1.7,12.1,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,2.85,9.6,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,2.9,9.9,5.0,4.27,0.0
2018,1,29,7,45,0.0,10.5,2.9,10.15,10.5,8.63,0.59
2018,1,29,8,0,0.0,16.0,2.9,10.4,16.0,13.16,5.83
2018,1,29,8,15,0.0,21.5,2.9,10.8,21.5,17.7,10.16
2018,1,29,8,30,0.0,27.0,2.9,11.2,27.0,22.25,14.42
2018,1,29,8,45,0.0,36.0,2.9,11.55,36.0,29.72,21.25
2018,1,29,9,0,0.0,45.0,2.9,11.9,45.0,37.19,28.02
2018,1,29,9,15,0.0,59.0,2.8,12.4,59.0,48.86,38.44
2018,1,29,9,30,0.0,73.0,2.7,12.9,73.0,60.35,48.59
2018,1,29,9,45,4.0,103.0,2.6,13.45,104.5,83.05,68.52
2018,1,29,10,0,8.0,133.0,2.5,14.0,136.0,104.83,87.34
2018,1,29,10,15,42.5,167.5,2.4,14.4,187.5,123.47,103.24
2018,1,29,10,30,77.0,202.0,2.3,14.8,239.0,147.47,116.92
2018,1,29,10,45,73.0,210.0,2.25,15.25,246.5,160.88,125.89
2018,1,29,11,0,69.0,218.0,2.2,15.7,254.0,173.72,135.65
2018,1,29,11,15,68.5,226.5,2.15,15.9,263.0,187.1,146.37
2018,1,29,11,30,68.0,235.0,2.1,16.1,272.0,200.49,157.31
2018,1,29,11,45,76.5,240.0,2.05,16.3,282.5,214.07,168.21
2018,1,29,12,0,85.0,245.0,2.0,16.5,293.0,228.43,179.86
2018,1,29,12,15,53.5,226.5,1.95,16.35,256.5,208.94,165.32
2018,1,29,12,30,22.0,208.0,1.9,16.2,220.0,182.21,144.51
2018,1,29,12,45,59.5,209.0,1.8,16.05,242.0,207.73,165.4
2018,1,29,13,0,97.0,210.0,1.7,15.9,264.0,240.16,191.93
2018,1,29,13,15,83.5,217.0,1.7,15.85,262.5,238.68,191.09
2018,1,29,13,30,70.0,224.0,1.7,15.8,261.0,243.69,195.42
2018,1,29,13,45,176.5,213.0,1.7,15.75,302.0,315.11,254.33
2018,1,29,14,0,283.0,202.0,1.7,15.7,343.0,394.01,318.27
2018,1,29,14,15,269.0,195.0,1.7,15.65,323.0,389.81,315.51
2018,1,29,14,30,255.0,188.0,1.7,15.6,303.0,383.96,311.84
2018,1,29,14,45,213.0,176.5,1.7,15.6,268.0,337.89,275.99
2018,1,29,15,0,171.0,165.0,1.7,15.6,233.0,303.03,248.4
2018,1,29,15,15,137.5,140.0,1.7,15.6,191.0,255.78,210.52
2018,1,29,15,30,104.0,115.0,1.7,15.6,149.0,206.27,170.0
2018,1,29,15,45,52.0,80.0,1.45,14.95,97.0,115.92,94.29
2018,1,29,16,0,0.0,45.0,1.2,14.3,45.0,37.2,26.24
2018,1,29,16,15,0.0,36.5,1.25,13.8,36.5,30.14,20.17
2018,1,29,16,30,0.0,28.0,1.3,13.3,28.0,23.1,13.97
2018,1,29,16,45,0.0,20.5,1.35,12.8,20.5,16.89,8.38
2018,1,29,17,0,0.0,13.0,1.4,12.3,13.0,10.7,1.85
2018,1,29,17,15,0.0,7.5,1.4,12.15,7.5,6.4,0.0
2018,1,29,17,30,0.0,2.0,1.4,12.0,2.0,0.0,0.0
2018,1,29,17,45,0.0,1.0,1.45,11.85,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,7,15,58.0,8.5,1.55,9.7,10.5,7.26,0.0
2018,1,30,7,30,116.0,17.0,1.6,10.2,21.0,14.51,0.0
2018,1,30,7,45,112.0,31.5,1.7,10.7,40.5,24.48,12.62
2018,1,30,8,0,108.0,46.0,1.8,11.2,60.0,35.24,25.03
2018,1,30,8,15,132.5,63.5,1.8,11.6,87.5,47.85,36.9
2018,1,30,8,30,157.0,81.0,1.8,12.0,115.0,60.14,48.24
2018,1,30,8,45,202.5,96.0,1.8,12.4,149.5,70.63,57.79
2018,1,30,9,0,248.0,111.0,1.8,12.8,184.0,80.91,66.94
2018,1,30,9,15,324.0,118.0,1.75,13.25,227.5,86.24,71.53
2018,1,30,9,30,400.0,125.0,1.7,13.7,271.0,87.97,72.84
2018,1,30,9,45,458.5,127.5,1.7,14.15,311.0,89.31,73.76
2018,1,30,10,0,517.0,130.0,1.7,14.6,351.0,90.75,74.75
2018,1,30,10,15,566.5,127.5,1.65,15.0,386.0,89.85,73.71
2018,1,30,10,30,616.0,125.0,1.6,15.4,421.0,102.78,70.65
2018,1,30,10,45,687.0,114.5,1.55,15.8,460.0,140.63,85.33
2018,1,30,11,0,758.0,104.0,1.5,16.2,499.0,185.43,114.38
2018,1,30,11,15,818.0,92.5,1.45,16.5,531.0,237.54,155.2
2018,1,30,11,30,878.0,81.0,1.4,16.8,563.0,293.06,201.49
2018,1,30,11,45,901.5,76.5,1.35,17.15,579.0,343.11,245.63
2018,1,30,12,0,925.0,72.0,1.3,17.5,595.0,393.49,289.74
2018,1,30,12,15,925.5,72.0,1.25,17.75,597.0,438.9,329.68
2018,1,30,12,30,926.0,72.0,1.2,18.0,599.0,482.26,366.89
2018,1,30,12,45,923.0,72.0,1.15,18.25,593.0,521.74,400.05
2018,1,30,13,0,920.0,72.0,1.1,18.5,587.0,558.57,430.19
2018,1,30,13,15,875.0,82.5,1.15,18.6,563.0,579.89,448.98
2018,1,30,13,30,830.0,93.0,1.2,18.7,539.0,599.37,465.76
2018,1,30,13,45,813.5,91.0,1.2,18.8,514.5,615.83,479.87
2018,1,30,14,0,797.0,89.0,1.2,18.9,490.0,628.57,490.98
2018,1,30,14,15,835.0,77.0,1.3,18.75,477.0,663.15,519.5
2018,1,30,14,30,873.0,65.0,1.4,18.6,464.0,689.89,541.73
2018,1,30,14,45,854.5,63.5,1.45,18.5,430.0,692.14,544.69
2018,1,30,15,0,836.0,62.0,1.5,18.4,396.0,697.2,549.93
2018,1,30,15,15,810.0,59.5,1.5,18.4,357.0,685.95,542.57
2018,1,30,15,30,784.0,57.0,1.5,18.4,318.0,671.2,532.51
2018,1,30,15,45,616.5,67.5,1.5,17.35,255.5,569.75,459.28
2018,1,30,16,0,449.0,78.0,1.5,16.3,193.0,455.19,372.19
2018,1,30,16,15,392.5,65.5,1.55,15.7,152.0,399.74,328.45
2018,1,30,16,30,336.0,53.0,1.6,15.1,111.0,343.47,281.4
2018,1,30,16,45,349.0,41.0,1.65,14.55,85.5,339.81,273.25
2018,1,30,17,0,362.0,29.0,1.7,14.0,60.0,330.94,232.6
2018,1,30,17,15,221.0,19.0,1.75,13.75,34.5,165.16,0.0
2018,1,30,17,30,80.0,9.0,1.8,13.5,9.0,7.68,0.0
2018,1,30,17,45,40.0,4.5,1.8,13.25,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.7,10.0,14.5,8.54,0.0
2018,1,31,7,30,225.0,20.0,1.6,10.6,29.0,17.07,0.0
2018,1,31,7,45,371.0,28.0,1.55,11.15,66.0,23.38,12.25
2018,1,31,8,0,517.0,36.0,1.5,11.7,103.0,29.81,20.35
2018,1,31,8,15,593.0,40.5,1.4,12.0,146.5,36.05,26.45
2018,1,31,8,30,669.0,45.0,1.3,12.3,190.0,39.75,30.06
2018,1,31,8,45,716.0,49.0,1.2,12.6,234.5,42.91,33.04
2018,1,31,9,0,763.0,53.0,1.1,12.9,279.0,46.11,35.93
2018,1,31,9,15,666.5,75.0,1.1,13.3,293.0,57.36,45.91
2018,1,31,9,30,570.0,97.0,1.1,13.7,307.0,71.79,58.56
2018,1,31,9,45,601.0,103.0,1.15,14.1,344.5,75.11,61.28
2018,1,31,10,0,632.0,109.0,1.2,14.5,382.0,78.45,63.98
2018,1,31,10,15,763.5,87.0,1.25,14.9,440.0,69.4,55.83
2018,1,31,10,30,895.0,65.0,1.3,15.3,498.0,84.05,49.52
2018,1,31,10,45,904.0,66.0,1.35,15.65,522.0,137.76,74.32
2018,1,31,11,0,913.0,67.0,1.4,16.0,546.0,191.55,112.57
2018,1,31,11,15,919.0,67.5,1.4,16.3,563.0,244.22,156.57
2018,1,31,11,30,925.0,68.0,1.4,16.6,580.0,296.19,202.67
2018,1,31,11,45,929.0,69.0,1.45,16.9,590.5,347.08,248.62
2018,1,31,12,0,933.0,70.0,1.5,17.2,601.0,396.69,293.12
2018,1,31,12,15,858.0,91.0,1.5,17.45,581.0,430.36,325.48
2018,1,31,12,30,783.0,112.0,1.5,17.7,561.0,458.13,351.63
2018,1,31,12,45,766.0,114.5,1.5,17.95,550.0,488.5,378.15
2018,1,31,13,0,749.0,117.0,1.5,18.2,539.0,516.91,402.29
2018,1,31,13,15,745.5,113.0,1.5,18.35,525.0,543.15,424.4
2018,1,31,13,30,742.0,109.0,1.5,18.5,511.0,566.68,444.03
2018,1,31,13,45,758.5,99.5,1.5,18.6,497.0,592.69,465.44
2018,1,31,14,0,775.0,90.0,1.5,18.7,483.0,617.72,485.84
2018,1,31,14,15,730.5,96.0,1.45,18.65,450.5,618.46,487.38
2018,1,31,14,30,686.0,102.0,1.4,18.6,418.0,613.36,484.62
2018,1,31,14,45,717.5,87.5,1.4,18.55,396.5,634.65,502.59
2018,1,31,15,0,749.0,73.0,1.4,18.5,375.0,650.21,515.18
2018,1,31,15,15,760.5,64.5,1.4,18.5,345.5,658.52,521.94
2018,1,31,15,30,772.0,56.0,1.4,18.5,316.0,663.64,526.19
2018,1,31,15,45,704.0,57.0,1.35,17.45,270.0,618.82,494.86
2018,1,31,16,0,636.0,58.0,1.3,16.4,224.0,576.37,464.34
2018,1,31,16,15,575.0,53.0,1.4,15.8,181.5,524.99,425.34
2018,1,31,16,30,514.0,48.0,1.5,15.2,139.0,472.04,382.49
2018,1,31,16,45,415.0,39.5,1.6,14.65,99.0,386.87,310.47
2018,1,31,17,0,316.0,31.0,1.7,14.1,59.0,302.93,219.1
2018,1,31,17,15,190.5,20.0,1.7,13.85,34.0,176.28,0.0
2018,1,31,17,30,65.0,9.0,1.7,13.6,9.0,50.5,0.0
2018,1,31,17,45,32.5,4.5,1.75,13.35,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,7,15,29.5,8.5,1.45,11.2,10.0,7.26,0.0
2018,2,1,7,30,59.0,17.0,1.5,11.8,20.0,14.51,0.0
