Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,45,147.5,32.0,1.55,12.35,49.0,24.63,13.55
2018,2,1,8,0,236.0,47.0,1.6,12.9,78.0,35.89,25.56
2018,2,1,8,15,319.0,57.0,1.55,13.3,116.5,43.27,32.69
2018,2,1,8,30,402.0,67.0,1.5,13.7,155.0,50.59,39.52
2018,2,1,8,45,435.0,78.0,1.4,14.05,192.0,58.19,46.42
2018,2,1,9,0,468.0,89.0,1.3,14.4,229.0,65.59,52.99
2018,2,1,9,15,468.5,102.5,1.3,14.9,259.5,74.19,60.45
2018,2,1,9,30,469.0,116.0,1.3,15.4,290.0,82.5,67.53
2018,2,1,9,45,521.5,118.0,1.3,15.95,330.0,83.59,68.21
2018,2,1,10,0,574.0,120.0,1.3,16.5,370.0,85.66,69.72
2018,2,1,10,15,600.5,123.5,1.35,16.9,401.5,86.91,70.55
2018,2,1,10,30,627.0,127.0,1.4,17.3,433.0,106.78,71.87
2018,2,1,10,45,612.5,137.5,1.5,17.75,448.5,153.06,97.08
2018,2,1,11,0,598.0,148.0,1.6,18.2,464.0,197.61,130.15
2018,2,1,11,15,623.5,145.5,1.65,18.5,484.5,238.38,162.82
2018,2,1,11,30,649.0,143.0,1.7,18.8,505.0,280.99,198.98
2018,2,1,11,45,664.5,141.0,1.75,19.1,517.0,322.49,235.27
2018,2,1,12,0,680.0,139.0,1.8,19.4,529.0,364.24,271.65
2018,2,1,12,15,728.0,125.0,1.8,19.6,544.0,408.61,309.18
2018,2,1,12,30,776.0,111.0,1.8,19.8,559.0,456.12,348.71
2018,2,1,12,45,770.5,112.5,1.8,20.0,553.5,491.52,378.77
2018,2,1,13,0,765.0,114.0,1.8,20.2,548.0,524.5,406.27
2018,2,1,13,15,721.5,123.5,1.8,20.25,525.5,542.13,421.81
2018,2,1,13,30,678.0,133.0,1.8,20.3,503.0,554.77,433.13
2018,2,1,13,45,684.5,124.0,1.8,20.4,485.5,575.52,450.55
2018,2,1,14,0,691.0,115.0,1.8,20.5,468.0,593.82,465.89
2018,2,1,14,15,735.0,96.5,1.75,20.35,454.0,624.36,490.71
2018,2,1,14,30,779.0,78.0,1.7,20.2,440.0,650.66,512.28
2018,2,1,14,45,785.0,71.0,1.65,20.1,413.0,663.07,522.09
2018,2,1,15,0,791.0,64.0,1.6,20.0,386.0,672.37,529.52
2018,2,1,15,15,787.0,58.0,1.6,20.0,352.5,672.39,530.33
2018,2,1,15,30,783.0,52.0,1.6,20.0,319.0,669.1,528.59
2018,2,1,15,45,723.5,53.5,1.45,18.9,275.0,631.35,502.14
2018,2,1,16,0,664.0,55.0,1.3,17.8,231.0,590.2,472.24
2018,2,1,16,15,598.5,49.0,1.35,17.2,185.5,538.83,433.45
2018,2,1,16,30,533.0,43.0,1.4,16.6,140.0,481.19,387.4
2018,2,1,16,45,445.5,37.5,1.5,16.05,102.5,407.95,325.78
2018,2,1,17,0,358.0,32.0,1.6,15.5,65.0,334.52,245.91
2018,2,1,17,15,213.5,20.5,1.6,15.3,37.0,195.23,0.0
2018,2,1,17,30,69.0,9.0,1.6,15.1,9.0,53.34,0.0
2018,2,1,17,45,34.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,54.5,9.0,1.1,13.3,11.5,7.68,0.0
2018,2,2,7,30,109.0,18.0,1.2,13.7,23.0,14.02,0.0
2018,2,2,7,45,265.5,30.0,1.25,14.1,61.0,24.75,13.9
2018,2,2,8,0,422.0,42.0,1.3,14.5,99.0,34.52,24.28
2018,2,2,8,15,487.5,47.5,1.4,14.8,137.5,38.27,28.14
2018,2,2,8,30,553.0,53.0,1.5,15.1,176.0,42.12,31.83
2018,2,2,8,45,535.5,68.0,1.6,15.45,208.0,52.91,41.51
2018,2,2,9,0,518.0,83.0,1.7,15.8,240.0,63.29,50.67
2018,2,2,9,15,622.0,78.0,1.8,16.1,293.0,58.98,46.77
2018,2,2,9,30,726.0,73.0,1.9,16.4,346.0,60.41,47.92
2018,2,2,9,45,722.0,81.0,2.0,16.65,375.0,60.28,47.66
2018,2,2,10,0,718.0,89.0,2.1,16.9,404.0,64.95,51.6
2018,2,2,10,15,628.5,119.5,2.1,17.2,409.5,84.17,68.14
2018,2,2,10,30,539.0,150.0,2.1,17.5,415.0,119.33,83.22
2018,2,2,10,45,546.0,157.0,2.1,17.8,436.5,160.34,105.42
2018,2,2,11,0,553.0,164.0,2.1,18.1,458.0,201.9,135.73
2018,2,2,11,15,552.0,170.5,2.1,18.4,472.0,241.86,168.86
2018,2,2,11,30,551.0,177.0,2.1,18.7,486.0,281.24,203.01
2018,2,2,11,45,598.0,164.5,2.1,19.0,505.5,322.58,237.73
2018,2,2,12,0,645.0,152.0,2.1,19.3,525.0,364.26,273.06
2018,2,2,12,15,635.5,156.0,2.1,19.5,524.5,399.8,304.39
2018,2,2,12,30,626.0,160.0,2.1,19.7,524.0,433.18,333.28
2018,2,2,12,45,685.5,139.0,2.1,19.9,534.0,475.83,368.41
2018,2,2,13,0,745.0,118.0,2.1,20.1,544.0,519.94,404.33
2018,2,2,13,15,801.0,100.5,2.1,20.15,549.0,566.09,441.59
2018,2,2,13,30,857.0,83.0,2.1,20.2,554.0,612.41,478.58
2018,2,2,13,45,837.0,85.5,2.1,20.25,531.5,632.11,495.01
2018,2,2,14,0,817.0,88.0,2.1,20.3,509.0,648.01,508.48
2018,2,2,14,15,802.5,85.0,2.0,20.2,480.5,657.84,517.22
2018,2,2,14,30,788.0,82.0,1.9,20.1,452.0,664.08,523.14
2018,2,2,14,45,693.0,95.5,1.8,20.05,403.5,631.16,499.0
2018,2,2,15,0,598.0,109.0,1.7,20.0,355.0,589.82,468.45
2018,2,2,15,15,634.5,91.0,1.7,20.0,329.5,606.09,482.88
2018,2,2,15,30,671.0,73.0,1.7,20.0,304.0,618.82,492.89
2018,2,2,15,45,672.0,64.0,1.45,19.1,270.0,612.99,488.69
2018,2,2,16,0,673.0,55.0,1.2,18.2,236.0,599.31,477.84
2018,2,2,16,15,628.5,49.5,1.25,17.65,194.0,557.99,446.66
2018,2,2,16,30,584.0,44.0,1.3,17.1,152.0,514.44,411.67
2018,2,2,16,45,479.0,38.0,1.35,16.5,110.0,434.25,345.37
2018,2,2,17,0,374.0,32.0,1.4,15.9,68.0,347.46,259.06
2018,2,2,17,15,224.5,20.5,1.4,15.65,39.0,206.0,0.0
2018,2,2,17,30,75.0,9.0,1.4,15.4,10.0,57.54,0.0
2018,2,2,17,45,37.5,4.5,1.4,15.2,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.0,10.5,2.35,12.5,16.5,8.96,0.0
2018,2,3,7,30,236.0,21.0,2.4,13.1,33.0,17.78,0.0
2018,2,3,7,45,379.0,29.0,2.45,13.65,71.5,24.07,13.68
2018,2,3,8,0,522.0,37.0,2.5,14.2,110.0,30.5,20.86
2018,2,3,8,15,595.0,42.5,2.5,14.7,154.5,37.69,27.65
2018,2,3,8,30,668.0,48.0,2.5,15.2,199.0,42.2,31.89
2018,2,3,8,45,713.5,51.5,2.5,15.7,243.5,44.86,34.32
2018,2,3,9,0,759.0,55.0,2.5,16.2,288.0,47.57,36.7
2018,2,3,9,15,788.5,58.0,2.5,16.7,329.5,49.76,38.54
2018,2,3,9,30,818.0,61.0,2.5,17.2,371.0,51.96,40.33
2018,2,3,9,45,837.5,63.0,2.55,17.7,407.5,53.28,41.32
2018,2,3,10,0,857.0,65.0,2.6,18.2,444.0,61.51,48.33
2018,2,3,10,15,871.5,66.5,2.6,18.55,475.0,62.94,49.39
2018,2,3,10,30,886.0,68.0,2.6,18.9,506.0,91.16,51.95
2018,2,3,10,45,896.0,69.0,2.55,19.3,531.0,144.83,78.31
2018,2,3,11,0,906.0,70.0,2.5,19.7,556.0,198.71,117.21
2018,2,3,11,15,912.5,71.0,2.5,19.95,573.5,251.85,161.76
2018,2,3,11,30,919.0,72.0,2.5,20.2,591.0,304.4,208.26
2018,2,3,11,45,921.5,72.0,2.45,20.5,600.5,354.04,253.01
2018,2,3,12,0,924.0,72.0,2.4,20.8,610.0,402.2,296.04
2018,2,3,12,15,924.0,72.5,2.35,20.95,612.0,448.13,336.6
2018,2,3,12,30,924.0,73.0,2.3,21.1,614.0,492.01,374.49
2018,2,3,12,45,921.5,73.0,2.25,21.25,608.0,531.94,408.37
2018,2,3,13,0,919.0,73.0,2.2,21.4,602.0,569.27,439.36
2018,2,3,13,15,914.0,72.0,2.15,21.45,588.5,601.41,465.92
2018,2,3,13,30,909.0,71.0,2.1,21.5,575.0,630.47,489.6
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.5,655.02,509.48
2018,2,3,14,0,893.0,70.0,2.0,21.6,534.0,676.22,526.57
2018,2,3,14,15,881.0,68.5,1.95,21.5,506.0,690.16,538.48
2018,2,3,14,30,869.0,67.0,1.9,21.4,478.0,700.53,546.64
2018,2,3,14,45,852.5,65.0,1.8,21.3,444.5,703.53,549.21
2018,2,3,15,0,836.0,63.0,1.7,21.2,411.0,702.96,549.26
2018,2,3,15,15,811.0,60.5,1.7,21.2,371.5,698.82,547.26
2018,2,3,15,30,786.0,58.0,1.7,21.2,332.0,684.63,537.82
2018,2,3,15,45,751.0,55.0,1.4,20.4,289.5,659.0,518.94
2018,2,3,16,0,716.0,52.0,1.1,19.6,247.0,630.35,496.83
2018,2,3,16,15,662.0,47.5,1.1,19.25,202.5,582.93,461.28
2018,2,3,16,30,608.0,43.0,1.1,18.9,158.0,533.34,421.97
2018,2,3,16,45,517.0,36.5,1.1,18.55,115.5,453.0,356.33
2018,2,3,17,0,426.0,30.0,1.1,18.2,73.0,383.94,286.32
2018,2,3,17,15,263.5,20.5,1.05,18.1,42.5,235.99,0.0
2018,2,3,17,30,101.0,11.0,1.0,18.0,12.0,76.85,0.0
2018,2,3,17,45,50.5,5.5,1.0,17.95,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,8.0,1.6,12.85,8.0,6.83,0.0
2018,2,4,7,30,0.0,16.0,1.6,13.3,16.0,13.18,0.0
2018,2,4,7,45,2.0,32.5,1.6,13.7,33.0,26.08,15.59
2018,2,4,8,0,4.0,49.0,1.6,14.1,50.0,38.88,28.21
2018,2,4,8,15,14.5,67.0,1.65,14.45,70.5,52.65,40.88
2018,2,4,8,30,25.0,85.0,1.7,14.8,91.0,64.93,52.05
2018,2,4,8,45,20.0,91.0,1.75,15.15,96.5,70.2,56.84
2018,2,4,9,0,15.0,97.0,1.8,15.5,102.0,77.04,62.84
2018,2,4,9,15,22.0,119.5,1.85,15.85,127.5,93.54,77.17
2018,2,4,9,30,29.0,142.0,1.9,16.2,153.0,105.73,87.54
2018,2,4,9,45,155.5,156.0,1.95,16.55,224.5,112.55,93.14
2018,2,4,10,0,282.0,170.0,2.0,16.9,296.0,117.39,96.99
2018,2,4,10,15,389.0,167.5,2.05,17.25,354.0,111.35,91.47
2018,2,4,10,30,496.0,165.0,2.1,17.6,412.0,129.39,91.09
2018,2,4,10,45,502.5,172.0,2.1,17.95,433.0,168.44,113.15
2018,2,4,11,0,509.0,179.0,2.1,18.3,454.0,208.02,142.34
2018,2,4,11,15,617.5,153.5,2.1,18.5,497.5,247.49,170.79
2018,2,4,11,30,726.0,128.0,2.1,18.7,541.0,293.9,207.45
2018,2,4,11,45,719.5,133.5,2.1,18.95,549.0,338.51,247.36
2018,2,4,12,0,713.0,139.0,2.1,19.2,557.0,381.41,285.37
2018,2,4,12,15,761.0,125.5,2.05,19.25,573.0,428.35,325.13
2018,2,4,12,30,809.0,112.0,2.0,19.3,589.0,478.38,366.75
2018,2,4,12,45,857.0,96.5,2.0,19.4,597.5,525.98,406.1
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,572.4,444.07
2018,2,4,13,15,901.5,79.5,1.95,19.6,592.5,604.68,470.54
2018,2,4,13,30,898.0,78.0,1.9,19.7,579.0,633.98,494.28
2018,2,4,13,45,892.5,76.0,1.9,19.75,559.0,658.41,514.39
2018,2,4,14,0,887.0,74.0,1.9,19.8,539.0,679.57,531.81
2018,2,4,14,15,876.0,72.0,1.85,19.8,511.0,693.63,543.62
2018,2,4,14,30,865.0,70.0,1.8,19.8,483.0,704.13,551.66
2018,2,4,14,45,850.5,67.5,1.7,19.8,449.5,707.98,554.61
2018,2,4,15,0,836.0,65.0,1.6,19.8,416.0,714.89,559.78
2018,2,4,15,15,811.0,62.5,1.6,19.8,376.5,704.19,553.03
2018,2,4,15,30,786.0,60.0,1.6,19.8,337.0,689.95,543.65
2018,2,4,15,45,752.0,56.0,1.35,19.1,294.0,663.71,524.44
2018,2,4,16,0,718.0,52.0,1.1,18.4,251.0,634.43,502.1
2018,2,4,16,15,664.5,48.0,1.15,18.05,206.5,587.83,467.59
2018,2,4,16,30,611.0,44.0,1.2,17.7,162.0,538.98,429.14
2018,2,4,16,45,521.5,38.0,1.2,17.3,119.5,468.45,370.85
2018,2,4,17,0,432.0,32.0,1.2,16.9,77.0,391.84,297.12
2018,2,4,17,15,267.5,22.0,1.2,16.8,45.0,242.91,32.93
2018,2,4,17,30,103.0,12.0,1.2,16.7,13.0,79.37,0.0
2018,2,4,17,45,51.5,6.0,1.25,16.55,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,111.0,11.5,0.85,13.85,17.5,9.82,0.0
2018,2,5,7,30,222.0,23.0,0.9,14.2,35.0,19.44,0.0
2018,2,5,7,45,358.0,31.5,0.9,14.6,73.5,26.07,15.78
2018,2,5,8,0,494.0,40.0,0.9,15.0,112.0,32.81,22.93
2018,2,5,8,15,567.0,46.0,1.0,15.35,156.5,37.22,27.26
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,45.38,34.7
2018,2,5,8,45,687.0,55.5,1.15,16.1,245.0,47.9,37.0
2018,2,5,9,0,734.0,59.0,1.2,16.5,289.0,50.5,39.26
2018,2,5,9,15,766.5,61.5,1.25,16.95,331.0,52.2,40.65
2018,2,5,9,30,799.0,64.0,1.3,17.4,373.0,53.94,42.04
2018,2,5,9,45,798.0,70.5,1.3,17.8,404.5,58.33,45.71
2018,2,5,10,0,797.0,77.0,1.3,18.2,436.0,62.56,49.21
2018,2,5,10,15,688.5,111.0,1.35,18.65,436.5,78.36,62.66
2018,2,5,10,30,580.0,145.0,1.4,19.1,437.0,122.69,82.59
2018,2,5,10,45,537.5,166.5,1.5,19.55,447.0,169.58,111.58
2018,2,5,11,0,495.0,188.0,1.6,20.0,457.0,213.28,145.9
2018,2,5,11,15,443.5,207.5,1.6,20.35,454.5,249.35,177.52
2018,2,5,11,30,392.0,227.0,1.6,20.7,452.0,280.45,205.76
2018,2,5,11,45,374.0,236.0,1.6,21.0,453.5,307.55,229.56
2018,2,5,12,0,356.0,245.0,1.6,21.3,455.0,332.58,251.32
2018,2,5,12,15,395.0,232.0,1.65,21.45,466.0,361.28,275.02
2018,2,5,12,30,434.0,219.0,1.7,21.6,477.0,396.98,304.03
2018,2,5,12,45,550.0,184.0,1.7,21.8,507.5,449.88,345.65
2018,2,5,13,0,666.0,149.0,1.7,22.0,538.0,513.25,394.94
2018,2,5,13,15,674.0,142.0,1.7,21.95,528.5,541.41,417.98
2018,2,5,13,30,682.0,135.0,1.7,21.9,519.0,567.69,439.54
2018,2,5,13,45,698.5,123.5,1.75,21.85,504.5,592.74,460.37
2018,2,5,14,0,715.0,112.0,1.8,21.8,490.0,615.64,479.52
2018,2,5,14,15,765.0,94.0,1.75,21.6,479.5,649.76,506.84
2018,2,5,14,30,815.0,76.0,1.7,21.4,469.0,684.37,533.65
2018,2,5,14,45,822.0,69.5,1.7,21.2,442.0,698.83,545.14
2018,2,5,15,0,829.0,63.0,1.7,21.0,415.0,703.44,549.79
2018,2,5,15,15,804.5,61.0,1.7,21.0,376.0,700.23,548.46
2018,2,5,15,30,780.0,59.0,1.7,21.0,337.0,686.91,539.72
2018,2,5,15,45,745.5,56.0,1.5,20.0,294.5,661.45,522.28
2018,2,5,16,0,711.0,53.0,1.3,19.0,252.0,632.99,501.77
2018,2,5,16,15,657.5,48.5,1.35,18.45,207.5,585.62,466.97
2018,2,5,16,30,604.0,44.0,1.4,17.9,163.0,536.13,428.35
2018,2,5,16,45,514.5,38.0,1.4,17.4,120.5,465.09,369.87
2018,2,5,17,0,425.0,32.0,1.4,16.9,78.0,388.47,298.11
2018,2,5,17,15,263.5,21.5,1.45,16.7,45.5,243.13,69.83
2018,2,5,17,30,102.0,11.0,1.5,16.5,13.0,78.17,0.0
2018,2,5,17,45,51.0,5.5,1.5,16.35,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.5,11.5,2.65,12.95,20.5,9.82,0.0
2018,2,6,7,30,303.0,23.0,2.7,13.5,41.0,19.46,0.0
2018,2,6,7,45,455.5,29.5,2.75,14.05,84.0,26.73,16.54
2018,2,6,8,0,608.0,36.0,2.8,14.6,127.0,32.46,22.68
2018,2,6,8,15,675.0,40.0,2.85,15.0,173.5,35.73,25.97
2018,2,6,8,30,742.0,44.0,2.9,15.4,220.0,39.12,29.17
2018,2,6,8,45,783.0,47.0,3.0,15.75,266.0,41.56,31.41
2018,2,6,9,0,824.0,50.0,3.1,16.1,312.0,48.84,37.84
2018,2,6,9,15,851.5,53.0,3.15,16.5,355.5,51.88,40.42
2018,2,6,9,30,879.0,56.0,3.2,16.9,399.0,54.84,42.88
2018,2,6,9,45,896.5,57.5,3.25,17.25,436.5,56.51,44.19
2018,2,6,10,0,914.0,59.0,3.3,17.6,474.0,58.11,45.43
2018,2,6,10,15,926.0,60.0,3.3,17.95,505.5,59.23,46.24
2018,2,6,10,30,938.0,61.0,3.3,18.3,537.0,94.77,50.82
2018,2,6,10,45,947.5,62.0,3.25,18.6,562.5,151.36,80.72
2018,2,6,11,0,957.0,63.0,3.2,18.9,588.0,208.08,123.02
2018,2,6,11,15,963.0,63.5,3.2,19.15,606.0,263.53,170.36
2018,2,6,11,30,969.0,64.0,3.2,19.4,624.0,318.24,219.38
2018,2,6,11,45,971.5,64.0,3.2,19.6,633.5,370.43,266.94
2018,2,6,12,0,974.0,64.0,3.2,19.8,643.0,421.06,312.68
2018,2,6,12,15,972.0,65.0,3.15,19.95,644.5,468.96,355.34
2018,2,6,12,30,970.0,66.0,3.1,20.1,646.0,514.55,395.03
2018,2,6,12,45,965.5,67.0,3.1,20.2,640.0,556.38,431.0
2018,2,6,13,0,961.0,68.0,3.1,20.3,634.0,595.38,463.89
2018,2,6,13,15,956.5,67.5,3.05,20.3,620.5,629.85,492.68
2018,2,6,13,30,952.0,67.0,3.0,20.3,607.0,661.18,518.5
2018,2,6,13,45,943.0,66.0,2.95,20.3,584.5,685.81,538.92
2018,2,6,14,0,934.0,65.0,2.9,20.3,562.0,706.85,556.38
2018,2,6,14,15,922.0,64.0,2.8,20.15,533.5,722.2,568.71
2018,2,6,14,30,910.0,63.0,2.7,20.0,505.0,733.84,577.87
2018,2,6,14,45,894.0,61.5,2.55,19.85,470.5,738.29,581.59
2018,2,6,15,0,878.0,60.0,2.4,19.7,436.0,739.05,582.67
2018,2,6,15,15,854.5,58.0,2.4,19.7,396.0,729.96,577.16
2018,2,6,15,30,831.0,56.0,2.4,19.7,356.0,717.42,569.01
2018,2,6,15,45,796.0,53.5,2.05,18.75,311.5,699.4,556.26
2018,2,6,16,0,761.0,51.0,1.7,17.8,267.0,671.08,534.91
2018,2,6,16,15,708.5,46.5,1.65,17.15,220.5,624.1,499.87
2018,2,6,16,30,656.0,42.0,1.6,16.5,174.0,574.97,461.09
2018,2,6,16,45,569.5,37.0,1.6,15.8,130.0,498.42,398.71
2018,2,6,17,0,483.0,32.0,1.6,15.1,86.0,420.39,326.8
2018,2,6,17,15,334.5,24.0,1.55,15.0,53.0,297.79,121.36
2018,2,6,17,30,186.0,16.0,1.5,14.9,20.0,139.69,0.0
2018,2,6,17,45,93.0,8.0,1.5,14.75,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,7,7,15,124.5,12.0,2.8,11.3,19.5,10.24,0.0
2018,2,7,7,30,249.0,24.0,2.9,11.9,39.0,20.2,0.8
2018,2,7,7,45,389.0,32.0,3.0,12.45,80.0,26.43,16.6
2018,2,7,8,0,529.0,40.0,3.1,13.0,121.0,32.8,23.19
2018,2,7,8,15,597.5,45.5,3.05,13.5,166.0,40.12,30.06
2018,2,7,8,30,666.0,51.0,3.0,14.0,211.0,44.54,34.19
2018,2,7,8,45,709.5,54.5,2.95,14.5,255.5,47.11,36.53
2018,2,7,9,0,753.0,58.0,2.9,15.0,300.0,49.74,38.81
2018,2,7,9,15,782.0,61.0,2.8,15.55,342.0,51.85,40.55
2018,2,7,9,30,811.0,64.0,2.7,16.1,384.0,53.96,42.25
2018,2,7,9,45,831.5,66.5,2.6,16.6,421.5,55.61,43.51
2018,2,7,10,0,852.0,69.0,2.5,17.1,459.0,64.34,50.95
2018,2,7,10,15,867.5,70.5,2.45,17.55,491.0,65.73,51.95
2018,2,7,10,30,883.0,72.0,2.4,18.0,523.0,102.03,57.17
2018,2,7,10,45,893.0,73.0,2.3,18.4,548.0,156.01,86.33
2018,2,7,11,0,903.0,74.0,2.2,18.8,573.0,210.21,126.85
2018,2,7,11,15,909.5,75.0,2.15,19.1,591.0,263.65,172.22
2018,2,7,11,30,916.0,76.0,2.1,19.4,609.0,316.5,219.06
2018,2,7,11,45,919.5,76.5,2.05,19.65,619.5,367.16,264.5
2018,2,7,12,0,923.0,77.0,2.0,19.9,630.0,416.48,308.17
2018,2,7,12,15,921.5,78.5,1.95,20.1,632.0,463.06,348.79
2018,2,7,12,30,920.0,80.0,1.9,20.3,634.0,507.49,386.58
2018,2,7,12,45,913.5,81.0,1.85,20.5,627.0,546.62,419.32
2018,2,7,13,0,907.0,82.0,1.8,20.7,620.0,582.88,448.96
2018,2,7,13,15,902.0,81.5,1.75,20.75,606.5,615.53,475.43
2018,2,7,13,30,897.0,81.0,1.7,20.8,593.0,645.16,499.07
2018,2,7,13,45,888.5,80.0,1.7,20.9,572.0,668.89,518.22
2018,2,7,14,0,880.0,79.0,1.7,21.0,551.0,689.22,534.65
2018,2,7,14,15,868.0,77.0,1.6,20.9,523.0,702.59,545.29
2018,2,7,14,30,856.0,75.0,1.5,20.8,495.0,718.36,556.69
2018,2,7,14,45,838.0,73.5,1.45,20.75,461.0,721.22,559.28
2018,2,7,15,0,820.0,72.0,1.4,20.7,427.0,720.38,559.41
2018,2,7,15,15,795.0,69.5,1.4,20.7,387.5,709.43,552.71
2018,2,7,15,30,770.0,67.0,1.4,20.7,348.0,694.93,543.38
2018,2,7,15,45,734.0,63.5,1.15,19.85,304.5,667.43,523.71
2018,2,7,16,0,698.0,60.0,0.9,19.0,261.0,636.8,500.89
2018,2,7,16,15,644.0,54.5,0.95,18.4,215.5,593.46,470.01
2018,2,7,16,30,590.0,49.0,1.0,17.8,170.0,543.23,431.84
2018,2,7,16,45,501.5,43.0,1.05,17.2,127.0,465.67,370.06
2018,2,7,17,0,413.0,37.0,1.1,16.6,84.0,387.99,301.32
2018,2,7,17,15,277.5,27.0,1.1,16.35,52.0,262.74,128.69
2018,2,7,17,30,142.0,17.0,1.1,16.1,20.0,111.19,0.0
2018,2,7,17,45,71.0,8.5,1.1,15.9,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.25,11.45,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,169.5,16.0,1.3,12.05,24.5,13.66,0.0
2018,2,8,7,30,293.0,26.0,1.3,12.6,45.0,22.04,3.92
2018,2,8,7,45,411.0,34.0,1.3,13.15,85.0,28.17,18.21
2018,2,8,8,0,529.0,42.0,1.3,13.7,125.0,34.42,24.62
2018,2,8,8,15,599.5,47.0,1.2,14.1,170.5,38.02,28.19
2018,2,8,8,30,670.0,52.0,1.1,14.5,216.0,45.36,34.91
2018,2,8,8,45,714.0,56.0,1.0,14.9,261.5,48.34,37.6
2018,2,8,9,0,758.0,60.0,0.9,15.3,307.0,51.34,40.21
2018,2,8,9,15,790.5,62.5,0.9,15.85,350.0,53.05,41.58
2018,2,8,9,30,823.0,65.0,0.9,16.4,393.0,54.81,42.95
2018,2,8,9,45,848.0,66.0,0.85,16.95,431.5,55.39,43.26
2018,2,8,10,0,873.0,67.0,0.8,17.5,470.0,63.26,49.92
2018,2,8,10,15,887.5,68.0,0.8,18.05,502.0,64.32,50.6
2018,2,8,10,30,902.0,69.0,0.8,18.6,534.0,103.19,56.39
2018,2,8,10,45,911.5,70.5,0.85,19.15,559.5,158.55,86.69
2018,2,8,11,0,921.0,72.0,0.9,19.7,585.0,214.09,128.02
2018,2,8,11,15,927.5,72.5,0.9,20.15,603.0,268.14,173.27
2018,2,8,11,30,934.0,73.0,0.9,20.6,621.0,321.55,219.71
2018,2,8,11,45,937.5,73.5,0.9,21.0,631.5,373.12,264.84
2018,2,8,12,0,941.0,74.0,0.9,21.4,642.0,423.32,308.04
2018,2,8,12,15,942.5,73.5,0.9,21.6,644.0,470.18,347.89
2018,2,8,12,30,944.0,73.0,0.9,21.8,646.0,515.01,385.07
2018,2,8,12,45,943.5,72.5,0.9,22.05,641.0,556.61,418.74
2018,2,8,13,0,943.0,72.0,0.9,22.3,636.0,595.67,449.6
2018,2,8,13,15,938.5,71.0,0.95,22.35,622.0,629.17,476.58
2018,2,8,13,30,934.0,70.0,1.0,22.4,608.0,659.54,500.85
2018,2,8,13,45,927.0,69.0,1.05,22.4,587.0,685.05,521.44
2018,2,8,14,0,920.0,68.0,1.1,22.4,566.0,707.13,539.39
2018,2,8,14,15,909.0,67.0,1.1,22.3,538.0,722.94,551.54
2018,2,8,14,30,898.0,66.0,1.1,22.2,510.0,735.11,561.0
2018,2,8,14,45,882.5,64.0,1.15,22.15,475.5,739.15,565.43
2018,2,8,15,0,867.0,62.0,1.2,22.1,441.0,739.5,567.44
2018,2,8,15,15,844.0,60.0,1.2,22.1,401.0,730.61,562.34
2018,2,8,15,30,821.0,58.0,1.2,22.1,361.0,725.55,559.87
2018,2,8,15,45,788.0,55.0,1.2,21.0,317.0,701.0,545.53
2018,2,8,16,0,755.0,52.0,1.2,19.9,273.0,673.33,528.22
2018,2,8,16,15,704.5,48.0,1.3,19.25,226.5,628.18,496.74
2018,2,8,16,30,654.0,44.0,1.4,18.6,180.0,580.8,461.28
2018,2,8,16,45,573.5,38.5,1.45,17.95,135.5,507.46,402.84
2018,2,8,17,0,493.0,33.0,1.5,17.3,91.0,432.94,336.98
2018,2,8,17,15,347.5,25.5,1.55,17.0,57.0,315.44,175.91
2018,2,8,17,30,202.0,18.0,1.6,16.7,23.0,153.56,0.0
2018,2,8,17,45,101.0,9.0,1.6,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.75,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.3,27.5,13.66,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.8,50.0,21.14,5.43
2018,2,9,7,45,480.5,31.0,0.8,14.25,91.0,28.0,18.13
2018,2,9,8,0,592.0,37.0,0.8,14.7,132.0,33.12,23.44
2018,2,9,8,15,656.0,42.0,0.7,15.1,178.5,37.22,27.42
2018,2,9,8,30,720.0,47.0,0.6,15.5,225.0,41.38,31.27
2018,2,9,8,45,761.5,50.0,0.55,15.9,271.0,43.72,33.38
2018,2,9,9,0,803.0,53.0,0.5,16.3,317.0,46.12,35.45
2018,2,9,9,15,830.5,55.5,0.45,16.85,360.0,53.65,41.95
2018,2,9,9,30,858.0,58.0,0.4,17.4,403.0,56.18,43.97
2018,2,9,9,45,876.0,59.5,0.35,17.95,440.5,57.81,45.18
2018,2,9,10,0,894.0,61.0,0.3,18.5,478.0,59.37,46.33
2018,2,9,10,15,907.0,63.0,0.45,19.0,510.5,61.16,47.66
2018,2,9,10,30,920.0,65.0,0.6,19.5,543.0,103.72,55.09
2018,2,9,10,45,927.0,66.5,0.7,19.95,567.5,159.78,86.36
2018,2,9,11,0,934.0,68.0,0.8,20.4,592.0,215.74,128.36
2018,2,9,11,15,938.0,69.5,0.95,20.7,609.5,270.7,174.79
2018,2,9,11,30,942.0,71.0,1.1,21.0,627.0,324.81,222.35
2018,2,9,11,45,894.5,86.5,1.2,21.25,622.0,372.7,266.43
2018,2,9,12,0,847.0,102.0,1.3,21.5,617.0,413.21,303.66
2018,2,9,12,15,801.0,115.5,1.4,21.6,604.0,449.7,336.66
2018,2,9,12,30,755.0,129.0,1.5,21.7,591.0,479.46,363.4
2018,2,9,12,45,710.0,142.5,1.55,21.85,573.5,506.25,386.56
2018,2,9,13,0,665.0,156.0,1.6,22.0,556.0,527.82,404.96
2018,2,9,13,15,722.5,136.0,1.65,22.0,562.5,573.21,441.13
2018,2,9,13,30,780.0,116.0,1.7,22.0,569.0,617.51,476.13
2018,2,9,13,45,809.0,102.5,1.7,22.0,557.5,651.12,502.61
2018,2,9,14,0,838.0,89.0,1.7,22.0,546.0,682.7,527.51
2018,2,9,14,15,774.5,96.5,1.7,21.9,502.5,669.96,519.73
2018,2,9,14,30,711.0,104.0,1.7,21.8,459.0,655.01,510.32
2018,2,9,14,45,735.5,90.5,1.75,21.65,435.5,670.68,523.99
2018,2,9,15,0,760.0,77.0,1.8,21.5,412.0,686.95,537.31
2018,2,9,15,15,658.5,88.5,1.8,21.5,360.0,637.57,502.36
2018,2,9,15,30,557.0,100.0,1.8,21.5,308.0,580.0,460.93
2018,2,9,15,45,519.0,92.5,1.7,20.3,268.0,546.24,438.18
2018,2,9,16,0,481.0,85.0,1.6,19.1,228.0,509.93,412.27
2018,2,9,16,15,395.5,77.5,1.65,18.3,182.0,430.42,351.16
2018,2,9,16,30,310.0,70.0,1.7,17.5,136.0,357.4,292.48
2018,2,9,16,45,326.0,54.0,1.75,16.7,108.0,348.73,284.03
2018,2,9,17,0,342.0,38.0,1.8,15.9,80.0,340.68,271.08
2018,2,9,17,15,242.0,28.0,1.85,15.6,51.0,245.81,150.71
2018,2,9,17,30,142.0,18.0,1.9,15.3,22.0,112.98,0.0
2018,2,9,17,45,71.0,9.0,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.05,10.45,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.6,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.1,11.15,29.0,14.94,0.0
2018,2,10,7,30,354.0,27.0,2.2,11.7,52.0,22.85,8.08
2018,2,10,7,45,466.5,33.0,2.3,12.25,93.0,27.3,17.79
2018,2,10,8,0,579.0,39.0,2.4,12.8,134.0,34.82,25.13
2018,2,10,8,15,644.0,44.0,2.4,13.3,180.5,38.85,29.05
2018,2,10,8,30,709.0,49.0,2.4,13.8,227.0,42.94,32.85
2018,2,10,8,45,750.5,52.0,2.4,14.25,273.0,45.22,34.9
2018,2,10,9,0,792.0,55.0,2.4,14.7,319.0,47.55,36.91
2018,2,10,9,15,819.0,57.5,2.5,15.25,361.5,49.37,38.39
2018,2,10,9,30,846.0,60.0,2.6,15.8,404.0,57.52,45.41
2018,2,10,9,45,826.5,70.5,2.75,16.35,432.5,58.32,45.89
2018,2,10,10,0,807.0,81.0,2.9,16.9,461.0,65.17,51.68
2018,2,10,10,15,729.0,107.5,2.95,17.15,468.0,75.58,60.56
2018,2,10,10,30,651.0,134.0,3.0,17.4,475.0,125.86,80.53
2018,2,10,10,45,522.5,176.5,3.05,17.7,458.5,181.67,122.05
2018,2,10,11,0,394.0,219.0,3.1,18.0,442.0,226.91,162.82
2018,2,10,11,15,388.5,229.0,3.15,18.1,454.5,260.07,190.92
2018,2,10,11,30,383.0,239.0,3.2,18.2,467.0,292.5,219.21
2018,2,10,11,45,534.0,195.5,3.25,18.3,519.0,336.28,252.92
2018,2,10,12,0,685.0,152.0,3.3,18.4,571.0,394.09,299.36
2018,2,10,12,15,672.5,156.0,3.4,18.45,569.0,430.5,332.01
2018,2,10,12,30,660.0,160.0,3.5,18.5,567.0,464.4,361.97
2018,2,10,12,45,723.0,138.0,3.65,18.5,580.0,511.22,401.42
2018,2,10,13,0,786.0,116.0,3.8,18.5,593.0,559.55,441.83
2018,2,10,13,15,845.0,98.5,3.85,18.4,601.0,610.79,484.06
2018,2,10,13,30,904.0,81.0,3.9,18.3,609.0,658.68,523.54
2018,2,10,13,45,914.0,75.5,4.0,18.25,593.5,690.0,549.89
2018,2,10,14,0,924.0,70.0,4.1,18.2,578.0,718.58,574.06
2018,2,10,14,15,842.5,83.0,4.05,18.05,528.5,706.11,565.69
2018,2,10,14,30,761.0,96.0,4.0,17.9,479.0,682.05,548.84
2018,2,10,14,45,770.5,87.0,3.95,17.7,452.0,695.67,560.59
2018,2,10,15,0,780.0,78.0,3.9,17.5,425.0,706.17,569.83
2018,2,10,15,15,787.5,70.5,3.9,17.5,394.0,713.68,576.6
2018,2,10,15,30,795.0,63.0,3.9,17.5,363.0,717.91,580.82
2018,2,10,15,45,796.5,56.5,3.6,16.9,326.5,715.41,579.86
2018,2,10,16,0,798.0,50.0,3.3,16.3,290.0,709.6,575.73
2018,2,10,16,15,752.5,46.5,3.25,15.75,243.0,668.43,544.55
2018,2,10,16,30,707.0,43.0,3.2,15.2,196.0,624.89,509.7
2018,2,10,16,45,601.0,40.0,3.15,14.7,147.5,534.24,435.43
2018,2,10,17,0,495.0,37.0,3.1,14.2,99.0,453.32,363.49
2018,2,10,17,15,340.5,27.5,3.2,13.9,61.5,319.62,211.64
2018,2,10,17,30,186.0,18.0,3.3,13.6,24.0,143.86,0.0
2018,2,10,17,45,93.0,9.0,3.4,13.35,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.25,9.15,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,243.0,18.5,1.5,9.7,32.5,15.79,0.0
2018,2,11,7,30,401.0,28.0,1.6,10.2,58.0,23.77,10.1
2018,2,11,7,45,508.0,34.5,1.65,10.75,101.0,31.27,21.47
2018,2,11,8,0,615.0,41.0,1.7,11.3,144.0,36.75,27.07
2018,2,11,8,15,605.0,50.5,2.05,11.75,178.0,40.66,30.9
2018,2,11,8,30,595.0,60.0,2.4,12.2,212.0,47.22,36.92
2018,2,11,8,45,356.5,72.0,2.75,12.7,168.0,52.88,41.99
2018,2,11,9,0,118.0,84.0,3.1,13.2,124.0,65.54,53.19
2018,2,11,9,15,70.0,101.5,3.35,13.4,126.0,77.1,63.34
2018,2,11,9,30,22.0,119.0,3.6,13.6,128.0,91.95,76.27
2018,2,11,9,45,80.5,160.0,3.9,13.85,197.5,119.26,99.97
2018,2,11,10,0,139.0,201.0,4.2,14.1,267.0,138.97,116.79
2018,2,11,10,15,200.5,214.0,4.15,14.05,316.0,147.5,123.93
2018,2,11,10,30,262.0,227.0,4.1,14.0,365.0,167.59,127.01
2018,2,11,10,45,164.0,203.5,4.1,13.9,291.5,168.17,128.06
2018,2,11,11,0,66.0,180.0,4.1,13.8,218.0,151.83,118.64
2018,2,11,11,15,45.0,203.5,4.15,13.65,229.5,169.78,134.52
2018,2,11,11,30,24.0,227.0,4.2,13.5,241.0,188.54,150.83
2018,2,11,11,45,48.0,248.5,4.2,13.35,277.5,214.73,171.81
2018,2,11,12,0,72.0,270.0,4.2,13.2,314.0,246.57,197.66
2018,2,11,12,15,113.0,279.0,4.45,13.1,349.0,279.04,224.25
2018,2,11,12,30,154.0,288.0,4.7,13.0,384.0,319.89,257.99
2018,2,11,12,45,149.5,279.5,4.9,12.95,372.0,322.99,261.56
2018,2,11,13,0,145.0,271.0,5.1,12.9,360.0,324.81,264.09
2018,2,11,13,15,77.5,199.0,5.35,12.85,246.5,221.0,180.01
2018,2,11,13,30,10.0,127.0,5.6,12.8,133.0,112.84,89.78
2018,2,11,13,45,181.5,132.5,5.8,12.8,233.5,254.82,211.79
2018,2,11,14,0,353.0,138.0,6.0,12.8,334.0,401.01,335.12
2018,2,11,14,15,473.5,140.5,6.0,12.8,389.0,503.03,420.19
2018,2,11,14,30,594.0,143.0,6.0,12.8,444.0,616.18,512.91
2018,2,11,14,45,697.0,112.5,6.0,12.8,443.0,675.93,563.36
2018,2,11,15,0,800.0,82.0,6.0,12.8,442.0,729.06,606.39
