Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,774.0,79.5,6.0,12.8,402.0,716.92,597.88
2018,2,11,15,30,748.0,77.0,6.0,12.8,362.0,701.17,586.63
2018,2,11,15,45,717.0,72.0,5.9,12.45,319.0,680.44,571.5
2018,2,11,16,0,686.0,67.0,5.8,12.1,276.0,652.23,549.73
2018,2,11,16,15,638.0,61.5,5.7,11.8,231.0,607.61,513.5
2018,2,11,16,30,590.0,56.0,5.6,11.5,186.0,561.02,473.89
2018,2,11,16,45,512.0,48.5,5.45,11.2,141.5,487.79,410.05
2018,2,11,17,0,434.0,41.0,5.3,10.9,97.0,414.32,341.96
2018,2,11,17,15,297.0,30.5,5.25,10.75,61.5,294.07,207.7
2018,2,11,17,30,160.0,20.0,5.2,10.6,26.0,128.15,0.0
2018,2,11,17,45,80.0,10.0,5.15,10.45,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.75,7.25,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.7,7.5,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.5,2.75,8.1,33.0,15.79,0.0
2018,2,12,7,30,396.0,28.0,2.8,8.7,59.0,23.64,11.17
2018,2,12,7,45,506.0,33.0,2.9,9.25,101.5,29.73,20.36
2018,2,12,8,0,616.0,38.0,3.0,9.8,144.0,33.95,24.77
2018,2,12,8,15,677.0,42.5,3.1,10.25,191.5,37.63,28.38
2018,2,12,8,30,738.0,47.0,3.2,10.7,239.0,41.37,31.88
2018,2,12,8,45,777.0,50.0,3.25,11.15,285.5,43.74,34.02
2018,2,12,9,0,816.0,53.0,3.3,11.6,332.0,51.33,40.77
2018,2,12,9,15,840.0,56.0,3.25,11.9,375.0,54.27,43.29
2018,2,12,9,30,864.0,59.0,3.2,12.2,418.0,57.1,45.67
2018,2,12,9,45,878.0,63.0,3.15,12.5,456.0,60.43,48.47
2018,2,12,10,0,892.0,67.0,3.1,12.8,494.0,63.63,51.13
2018,2,12,10,15,905.5,68.5,3.05,13.05,526.5,65.01,52.18
2018,2,12,10,30,919.0,70.0,3.0,13.3,559.0,114.87,62.93
2018,2,12,10,45,927.5,70.5,2.95,13.55,584.0,170.71,97.12
2018,2,12,11,0,936.0,71.0,2.9,13.8,609.0,226.55,141.65
2018,2,12,11,15,940.5,72.0,2.9,14.0,626.5,281.65,190.48
2018,2,12,11,30,945.0,73.0,2.9,14.2,644.0,335.9,240.21
2018,2,12,11,45,947.5,74.0,2.85,14.35,654.5,388.43,288.56
2018,2,12,12,0,950.0,75.0,2.8,14.5,665.0,439.48,334.89
2018,2,12,12,15,950.0,75.0,2.75,14.6,667.0,486.86,377.31
2018,2,12,12,30,950.0,75.0,2.7,14.7,669.0,532.08,416.87
2018,2,12,12,45,946.0,76.0,2.65,14.8,663.0,573.83,452.66
2018,2,12,13,0,942.0,77.0,2.6,14.9,657.0,612.81,485.36
2018,2,12,13,15,937.5,76.0,2.6,14.9,643.0,646.57,513.78
2018,2,12,13,30,933.0,75.0,2.6,14.9,629.0,677.17,539.29
2018,2,12,13,45,925.5,74.5,2.55,14.9,608.0,703.08,560.61
2018,2,12,14,0,918.0,74.0,2.5,14.9,587.0,725.54,578.89
2018,2,12,14,15,907.0,72.5,2.55,14.85,558.5,740.87,591.32
2018,2,12,14,30,896.0,71.0,2.6,14.8,530.0,752.52,601.24
2018,2,12,14,45,880.0,69.5,2.6,14.75,495.0,756.77,605.56
2018,2,12,15,0,864.0,68.0,2.6,14.7,460.0,757.33,607.32
2018,2,12,15,15,841.0,65.5,2.6,14.7,419.5,754.94,606.84
2018,2,12,15,30,818.0,63.0,2.6,14.7,379.0,741.89,598.36
2018,2,12,15,45,786.5,60.5,2.4,14.25,335.0,718.72,581.88
2018,2,12,16,0,755.0,58.0,2.2,13.8,291.0,692.35,562.35
2018,2,12,16,15,707.0,53.5,2.2,13.1,244.0,647.66,529.53
2018,2,12,16,30,659.0,49.0,2.2,12.4,197.0,600.59,492.91
2018,2,12,16,45,580.0,43.5,2.15,11.7,151.0,526.75,432.47
2018,2,12,17,0,501.0,38.0,2.1,11.0,105.0,462.68,375.17
2018,2,12,17,15,356.5,29.0,2.2,10.75,67.0,340.19,245.97
2018,2,12,17,30,212.0,20.0,2.3,10.5,29.0,164.96,0.0
2018,2,12,17,45,106.0,10.0,2.4,10.25,14.5,8.54,0.0
2018,2,12,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,6,45,38.0,4.5,2.75,6.3,4.0,0.0,0.0
2018,2,13,7,0,76.0,9.0,2.7,6.6,8.0,0.0,0.0
2018,2,13,7,15,225.5,19.5,2.8,7.15,34.5,16.64,0.0
2018,2,13,7,30,375.0,30.0,2.9,7.7,61.0,25.32,13.35
2018,2,13,7,45,482.5,37.5,2.95,8.25,104.5,31.01,21.67
2018,2,13,8,0,590.0,45.0,3.0,8.8,148.0,36.83,27.49
2018,2,13,8,15,652.5,49.5,3.0,9.4,195.5,43.53,33.84
2018,2,13,8,30,715.0,54.0,3.0,10.0,243.0,47.05,37.12
2018,2,13,8,45,754.5,57.5,3.0,10.6,289.5,49.59,39.39
2018,2,13,9,0,794.0,61.0,3.0,11.2,336.0,52.17,41.59
2018,2,13,9,15,823.0,64.0,2.9,11.75,380.0,54.26,43.3
2018,2,13,9,30,852.0,67.0,2.8,12.3,424.0,56.36,44.98
2018,2,13,9,45,873.5,68.0,2.65,12.85,463.0,63.9,51.47
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,65.08,52.27
2018,2,13,10,15,908.0,70.5,2.4,13.75,534.5,66.43,53.27
2018,2,13,10,30,921.0,72.0,2.3,14.1,567.0,119.11,65.18
2018,2,13,10,45,929.5,73.5,2.15,14.5,592.5,175.94,100.57
2018,2,13,11,0,938.0,75.0,2.0,14.9,618.0,232.83,145.79
2018,2,13,11,15,944.0,76.0,1.85,15.1,636.5,288.58,194.57
2018,2,13,11,30,950.0,77.0,1.7,15.3,655.0,343.64,244.02
2018,2,13,11,45,952.5,78.0,1.5,15.55,665.5,396.59,291.32
2018,2,13,12,0,955.0,79.0,1.3,15.8,676.0,448.06,336.1
2018,2,13,12,15,956.0,78.5,1.2,16.0,678.5,495.83,376.99
2018,2,13,12,30,957.0,78.0,1.1,16.2,681.0,541.49,414.83
2018,2,13,12,45,955.0,78.0,1.0,16.35,675.0,583.76,448.86
2018,2,13,13,0,953.0,78.0,0.9,16.5,669.0,623.33,479.68
2018,2,13,13,15,948.0,77.0,0.8,16.6,654.5,657.25,505.49
2018,2,13,13,30,943.0,76.0,0.7,16.7,640.0,687.95,528.19
2018,2,13,13,45,935.0,75.5,0.65,16.8,618.5,713.86,547.53
2018,2,13,14,0,927.0,75.0,0.6,16.9,597.0,736.27,563.73
2018,2,13,14,15,916.0,74.0,0.55,16.85,568.5,752.4,574.76
2018,2,13,14,30,905.0,73.0,0.5,16.8,540.0,764.85,583.39
2018,2,13,14,45,888.0,72.0,0.5,16.75,505.0,769.11,587.39
2018,2,13,15,0,871.0,71.0,0.5,16.7,470.0,776.74,593.92
2018,2,13,15,15,848.5,68.5,0.5,16.7,429.0,767.77,588.91
2018,2,13,15,30,826.0,66.0,0.5,16.7,388.0,755.1,581.47
2018,2,13,15,45,793.0,63.0,0.55,16.2,343.0,730.02,566.97
2018,2,13,16,0,760.0,60.0,0.6,15.7,298.0,701.66,549.48
2018,2,13,16,15,712.0,56.0,0.75,15.05,250.5,657.31,520.78
2018,2,13,16,30,664.0,52.0,0.9,14.4,203.0,610.37,487.76
2018,2,13,16,45,586.0,45.5,1.0,13.8,156.0,544.14,436.49
2018,2,13,17,0,508.0,39.0,1.1,13.2,109.0,470.94,375.25
2018,2,13,17,15,363.0,30.0,1.2,12.85,70.0,347.33,253.75
2018,2,13,17,30,218.0,21.0,1.3,12.5,31.0,200.99,0.0
2018,2,13,17,45,109.0,10.5,1.35,12.15,15.5,8.96,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.3,8.85,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.3,8.9,8.0,0.0,0.0
2018,2,14,7,15,202.5,20.5,1.25,9.4,34.5,17.5,0.0
2018,2,14,7,30,338.0,32.0,1.2,9.9,61.0,26.94,15.21
2018,2,14,7,45,441.0,40.0,1.2,10.4,103.5,32.93,23.27
2018,2,14,8,0,544.0,48.0,1.2,10.9,146.0,39.01,29.28
2018,2,14,8,15,607.0,53.5,1.3,11.25,192.5,42.84,33.02
2018,2,14,8,30,670.0,59.0,1.4,11.6,239.0,46.73,36.63
2018,2,14,8,45,647.0,72.0,1.5,12.0,271.0,55.57,44.55
2018,2,14,9,0,624.0,85.0,1.6,12.4,303.0,63.98,51.95
2018,2,14,9,15,409.5,113.5,1.75,12.85,264.0,79.75,65.77
2018,2,14,9,30,195.0,142.0,1.9,13.3,225.0,99.53,82.9
2018,2,14,9,45,114.0,152.0,2.1,13.75,201.5,110.31,91.97
2018,2,14,10,0,33.0,162.0,2.3,14.2,178.0,121.05,100.93
2018,2,14,10,15,41.0,180.0,2.35,14.5,201.5,132.77,110.71
2018,2,14,10,30,49.0,198.0,2.4,14.8,225.0,150.18,118.17
2018,2,14,10,45,123.0,225.0,2.5,15.15,296.0,178.43,137.07
2018,2,14,11,0,197.0,252.0,2.6,15.5,367.0,221.59,168.36
2018,2,14,11,15,245.0,259.5,2.65,15.65,407.0,252.01,191.63
2018,2,14,11,30,293.0,267.0,2.7,15.8,447.0,291.49,223.09
2018,2,14,11,45,226.0,279.0,2.75,15.95,419.0,299.45,232.8
2018,2,14,12,0,159.0,291.0,2.8,16.1,391.0,299.38,235.17
2018,2,14,12,15,191.5,289.5,2.9,16.1,410.5,326.35,257.33
2018,2,14,12,30,224.0,288.0,3.0,16.1,430.0,355.72,281.5
2018,2,14,12,45,443.0,227.0,3.05,16.1,505.0,447.4,354.85
2018,2,14,13,0,662.0,166.0,3.1,16.1,580.0,547.04,434.34
2018,2,14,13,15,775.5,129.0,3.25,15.95,604.0,611.47,486.86
2018,2,14,13,30,889.0,92.0,3.4,15.8,628.0,673.2,537.62
2018,2,14,13,45,735.0,130.0,3.5,15.7,563.0,646.42,518.13
2018,2,14,14,0,581.0,168.0,3.6,15.6,498.0,595.82,480.3
2018,2,14,14,15,684.0,133.0,3.75,15.3,503.0,661.04,534.55
2018,2,14,14,30,787.0,98.0,3.9,15.0,508.0,715.13,579.16
2018,2,14,14,45,789.5,92.0,4.0,14.75,480.0,727.48,590.21
2018,2,14,15,0,792.0,86.0,4.1,14.5,452.0,736.63,599.24
2018,2,14,15,15,803.5,76.5,4.1,14.5,420.0,745.46,607.17
2018,2,14,15,30,815.0,67.0,4.1,14.5,388.0,750.8,612.42
2018,2,14,15,45,785.0,63.5,4.1,13.7,343.5,727.32,597.31
2018,2,14,16,0,755.0,60.0,4.1,12.9,299.0,700.61,579.13
2018,2,14,16,15,708.0,56.0,3.95,12.35,252.0,656.92,545.56
2018,2,14,16,30,661.0,52.0,3.8,11.8,205.0,610.7,508.24
2018,2,14,16,45,582.5,46.0,3.6,11.2,158.0,544.26,452.34
2018,2,14,17,0,504.0,40.0,3.4,10.6,111.0,471.04,387.26
2018,2,14,17,15,360.0,31.0,3.45,10.35,71.5,347.5,265.27
2018,2,14,17,30,216.0,22.0,3.5,10.1,32.0,203.15,0.0
2018,2,14,17,45,108.0,11.0,3.5,9.8,16.0,83.06,0.0
2018,2,14,18,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.25,6.8,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.3,7.1,10.0,8.54,0.0
2018,2,15,7,15,263.0,20.0,3.5,7.55,39.5,17.07,0.0
2018,2,15,7,30,430.0,30.0,3.7,8.0,69.0,25.21,14.54
2018,2,15,7,45,536.0,36.5,3.85,8.5,115.0,32.88,23.46
2018,2,15,8,0,642.0,43.0,4.0,9.0,161.0,38.39,28.95
2018,2,15,8,15,704.5,47.0,4.05,9.55,210.5,41.54,32.05
2018,2,15,8,30,767.0,51.0,4.1,10.1,260.0,44.79,35.08
2018,2,15,8,45,806.0,54.5,4.1,10.6,308.5,47.5,37.49
2018,2,15,9,0,845.0,58.0,4.1,11.1,357.0,50.21,39.82
2018,2,15,9,15,870.5,59.5,4.1,11.6,401.0,57.29,46.02
2018,2,15,9,30,896.0,61.0,4.1,12.1,445.0,59.06,47.39
2018,2,15,9,45,915.5,63.0,4.05,12.65,485.5,61.04,48.93
2018,2,15,10,0,935.0,65.0,4.0,13.2,526.0,62.94,50.39
2018,2,15,10,15,951.0,66.5,3.9,13.6,561.0,65.91,52.81
2018,2,15,10,30,967.0,68.0,3.8,14.0,596.0,125.28,66.96
2018,2,15,10,45,977.0,68.0,3.7,14.35,622.5,183.86,104.81
2018,2,15,11,0,987.0,68.0,3.6,14.7,649.0,242.55,152.51
2018,2,15,11,15,993.0,69.0,3.55,14.95,668.0,300.94,204.5
2018,2,15,11,30,999.0,70.0,3.5,15.2,687.0,358.58,257.17
2018,2,15,11,45,1002.5,69.5,3.4,15.4,697.5,413.06,307.15
2018,2,15,12,0,1006.0,69.0,3.3,15.6,708.0,465.98,354.88
2018,2,15,12,15,1006.5,69.5,3.3,15.75,710.5,516.7,399.89
2018,2,15,12,30,1007.0,70.0,3.3,15.9,713.0,565.19,441.94
2018,2,15,12,45,1003.0,70.0,3.25,16.0,706.0,608.38,478.8
2018,2,15,13,0,999.0,70.0,3.2,16.1,699.0,648.57,512.39
2018,2,15,13,15,992.0,69.5,3.15,16.15,683.0,683.29,541.18
2018,2,15,13,30,985.0,69.0,3.1,16.2,667.0,714.53,566.76
2018,2,15,13,45,977.5,68.5,3.05,16.25,645.0,741.88,588.97
2018,2,15,14,0,970.0,68.0,3.0,16.3,623.0,765.59,607.07
2018,2,15,14,15,960.0,67.0,2.95,16.2,594.0,783.22,620.68
2018,2,15,14,30,950.0,66.0,2.9,16.1,565.0,797.05,631.66
2018,2,15,14,45,935.5,64.5,2.85,16.0,529.0,803.04,637.09
2018,2,15,15,0,921.0,63.0,2.8,15.9,493.0,805.16,639.87
2018,2,15,15,15,900.5,61.5,2.8,15.9,451.5,798.82,636.63
2018,2,15,15,30,880.0,60.0,2.8,15.9,410.0,788.86,630.73
2018,2,15,15,45,848.5,57.0,2.4,15.2,363.0,764.72,613.19
2018,2,15,16,0,817.0,54.0,2.0,14.5,316.0,745.02,598.15
2018,2,15,16,15,771.5,50.5,1.95,13.65,267.0,702.83,568.21
2018,2,15,16,30,726.0,47.0,1.9,12.8,218.0,658.13,534.61
2018,2,15,16,45,654.0,42.5,1.9,11.95,170.0,589.58,480.37
2018,2,15,17,0,582.0,38.0,1.9,11.1,122.0,519.37,420.59
2018,2,15,17,15,428.0,30.5,1.9,10.8,79.5,398.33,304.73
2018,2,15,17,30,274.0,23.0,1.9,10.5,37.0,247.89,0.0
2018,2,15,17,45,137.0,11.5,1.95,10.25,18.5,103.69,0.0
2018,2,15,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.85,9.0,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.8,9.1,10.0,8.54,0.0
2018,2,16,7,15,245.5,20.5,0.85,9.55,39.5,17.38,0.0
2018,2,16,7,30,402.0,31.0,0.9,10.0,69.0,25.93,15.49
2018,2,16,7,45,501.5,38.0,0.9,10.45,113.5,31.23,21.95
2018,2,16,8,0,601.0,45.0,0.9,10.9,158.0,39.9,30.17
2018,2,16,8,15,661.5,49.5,1.0,11.4,206.0,43.35,33.51
2018,2,16,8,30,722.0,54.0,1.1,11.9,254.0,46.88,36.75
2018,2,16,8,45,759.5,58.0,1.15,12.4,301.0,49.84,39.35
2018,2,16,9,0,797.0,62.0,1.2,12.9,348.0,52.79,41.87
2018,2,16,9,15,824.0,64.5,1.25,13.35,391.5,54.46,43.19
2018,2,16,9,30,851.0,67.0,1.3,13.8,435.0,56.15,44.49
2018,2,16,9,45,870.5,68.5,1.3,14.25,473.5,64.29,51.48
2018,2,16,10,0,890.0,70.0,1.3,14.7,512.0,65.76,52.53
2018,2,16,10,15,902.5,71.5,1.3,15.0,544.5,71.29,57.19
2018,2,16,10,30,915.0,73.0,1.3,15.3,577.0,127.84,69.42
2018,2,16,10,45,923.5,74.0,1.3,15.65,602.5,184.23,106.18
2018,2,16,11,0,932.0,75.0,1.3,16.0,628.0,240.66,151.63
2018,2,16,11,15,937.5,76.5,1.25,16.25,646.5,296.58,200.42
2018,2,16,11,30,943.0,78.0,1.2,16.5,665.0,351.78,249.5
2018,2,16,11,45,946.0,78.5,1.15,16.75,675.5,404.34,296.06
2018,2,16,12,0,949.0,79.0,1.1,17.0,686.0,455.45,340.33
2018,2,16,12,15,950.0,79.0,1.1,17.15,688.5,503.54,381.39
2018,2,16,12,30,951.0,79.0,1.1,17.3,691.0,549.56,419.67
2018,2,16,12,45,949.5,78.5,1.1,17.45,685.0,591.49,453.86
2018,2,16,13,0,948.0,78.0,1.1,17.6,679.0,630.76,485.17
2018,2,16,13,15,943.5,78.0,1.15,17.65,665.5,665.87,513.37
2018,2,16,13,30,939.0,78.0,1.2,17.7,652.0,697.85,538.84
2018,2,16,13,45,931.5,76.5,1.25,17.75,630.0,722.96,559.13
2018,2,16,14,0,924.0,75.0,1.3,17.8,608.0,744.51,575.89
2018,2,16,14,15,913.5,74.0,1.35,17.75,579.5,760.86,588.71
2018,2,16,14,30,903.0,73.0,1.4,17.7,551.0,773.53,599.15
2018,2,16,14,45,888.5,71.0,1.45,17.6,516.0,778.29,604.32
2018,2,16,15,0,874.0,69.0,1.5,17.5,481.0,779.32,607.05
2018,2,16,15,15,852.0,67.0,1.5,17.5,440.0,778.35,607.7
2018,2,16,15,30,830.0,65.0,1.5,17.5,399.0,766.47,600.58
2018,2,16,15,45,800.5,61.5,1.4,16.8,354.0,743.16,585.66
2018,2,16,16,0,771.0,58.0,1.3,16.1,309.0,716.61,567.88
2018,2,16,16,15,648.0,62.0,1.4,15.45,250.5,628.06,505.12
2018,2,16,16,30,525.0,66.0,1.5,14.8,192.0,533.4,434.68
2018,2,16,16,45,453.5,53.5,1.6,14.1,145.0,458.46,375.71
2018,2,16,17,0,382.0,41.0,1.7,13.4,98.0,383.84,313.05
2018,2,16,17,15,314.5,32.0,1.75,13.05,67.0,317.93,245.84
2018,2,16,17,30,247.0,23.0,1.8,12.7,36.0,232.56,0.0
2018,2,16,17,45,123.5,11.5,1.85,12.35,18.0,94.81,0.0
2018,2,16,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.3,10.6,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.3,10.7,11.0,9.39,0.0
2018,2,17,7,15,236.0,22.5,0.35,11.1,41.5,19.13,0.0
2018,2,17,7,30,388.0,34.0,0.4,11.5,72.0,28.49,17.88
2018,2,17,7,45,487.0,40.5,0.4,11.85,116.0,33.22,23.66
2018,2,17,8,0,586.0,47.0,0.4,12.2,160.0,38.12,28.49
2018,2,17,8,15,646.0,52.5,0.45,12.8,208.0,45.77,35.54
2018,2,17,8,30,706.0,58.0,0.5,13.4,256.0,50.04,39.38
2018,2,17,8,45,745.5,61.0,0.55,14.0,302.5,52.08,41.1
2018,2,17,9,0,785.0,64.0,0.6,14.6,349.0,54.17,42.8
2018,2,17,9,15,813.0,66.0,0.55,15.2,392.5,55.41,43.7
2018,2,17,9,30,841.0,68.0,0.5,15.8,436.0,56.69,44.61
2018,2,17,9,45,862.5,69.5,0.5,16.4,475.0,64.89,51.54
2018,2,17,10,0,884.0,71.0,0.5,17.0,514.0,66.37,52.55
2018,2,17,10,15,897.0,72.0,0.45,17.35,546.0,74.36,59.24
2018,2,17,10,30,910.0,73.0,0.4,17.7,578.0,130.38,69.93
2018,2,17,10,45,919.5,74.0,0.35,18.1,604.0,186.7,106.48
2018,2,17,11,0,929.0,75.0,0.3,18.5,630.0,243.18,151.04
2018,2,17,11,15,935.0,75.5,0.4,18.75,648.0,298.33,198.38
2018,2,17,11,30,941.0,76.0,0.5,19.0,666.0,352.77,246.11
2018,2,17,11,45,944.5,76.0,0.55,19.3,676.5,404.99,291.56
2018,2,17,12,0,948.0,76.0,0.6,19.6,687.0,455.77,334.9
2018,2,17,12,15,949.0,76.0,0.75,19.65,689.5,503.78,376.12
2018,2,17,12,30,950.0,76.0,0.9,19.7,692.0,549.71,414.88
2018,2,17,12,45,948.0,75.5,1.0,19.8,685.5,591.28,449.16
2018,2,17,13,0,946.0,75.0,1.1,19.9,679.0,630.13,480.74
2018,2,17,13,15,941.5,74.5,1.2,19.8,665.0,664.58,508.97
2018,2,17,13,30,937.0,74.0,1.3,19.7,651.0,695.87,534.54
2018,2,17,13,45,929.5,73.0,1.4,19.6,629.5,721.33,555.72
2018,2,17,14,0,922.0,72.0,1.5,19.5,608.0,743.26,573.16
2018,2,17,14,15,910.5,71.0,1.6,19.3,579.0,758.7,586.09
2018,2,17,14,30,899.0,70.0,1.7,19.1,550.0,770.42,596.62
2018,2,17,14,45,884.0,68.0,1.8,18.85,514.5,774.56,602.1
2018,2,17,15,0,869.0,66.0,1.9,18.6,479.0,774.96,605.09
2018,2,17,15,15,848.0,64.5,1.9,18.6,439.0,767.63,601.22
2018,2,17,15,30,827.0,63.0,1.9,18.6,399.0,764.63,600.46
2018,2,17,15,45,796.0,60.0,2.0,17.7,354.0,740.62,587.1
2018,2,17,16,0,765.0,57.0,2.1,16.8,309.0,713.41,570.78
2018,2,17,16,15,719.0,53.5,2.1,16.05,261.5,670.68,540.75
2018,2,17,16,30,673.0,50.0,2.1,15.3,214.0,625.57,507.18
2018,2,17,16,45,599.5,45.5,2.15,14.5,167.5,555.74,452.43
2018,2,17,17,0,526.0,41.0,2.2,13.7,121.0,494.57,400.58
2018,2,17,17,15,383.5,32.5,2.3,13.35,79.5,370.69,289.1
2018,2,17,17,30,241.0,24.0,2.4,13.0,38.0,232.1,30.08
2018,2,17,17,45,120.5,12.0,2.55,12.6,19.0,93.55,0.0
2018,2,17,18,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.85,9.9,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,4.0,10.1,11.0,8.54,0.0
2018,2,18,7,15,199.0,25.0,4.25,10.35,42.5,19.53,0.0
2018,2,18,7,30,332.0,40.0,4.5,10.6,74.0,33.73,22.55
2018,2,18,7,45,434.0,48.5,4.8,10.85,118.0,39.86,29.56
2018,2,18,8,0,536.0,57.0,5.1,11.1,162.0,46.09,35.67
2018,2,18,8,15,600.0,63.5,5.15,11.3,210.5,50.47,39.89
2018,2,18,8,30,664.0,70.0,5.2,11.5,259.0,54.87,43.95
2018,2,18,8,45,630.0,84.5,5.3,11.7,288.5,64.5,52.59
2018,2,18,9,0,596.0,99.0,5.4,11.9,318.0,73.65,60.66
2018,2,18,9,15,705.5,90.5,5.4,12.1,380.0,66.95,54.5
2018,2,18,9,30,815.0,82.0,5.4,12.3,442.0,66.77,54.17
2018,2,18,9,45,845.0,81.0,5.45,12.45,482.5,65.58,52.95
2018,2,18,10,0,875.0,80.0,5.5,12.6,523.0,64.59,51.91
2018,2,18,10,15,887.5,82.5,5.6,12.75,556.0,84.05,57.7
2018,2,18,10,30,900.0,85.0,5.7,12.9,589.0,140.91,80.1
2018,2,18,10,45,907.5,87.0,5.75,13.05,614.5,197.51,119.43
2018,2,18,11,0,915.0,89.0,5.8,13.2,640.0,254.09,167.1
2018,2,18,11,15,921.0,89.5,5.9,13.25,658.0,308.93,217.19
2018,2,18,11,30,927.0,90.0,6.0,13.3,676.0,363.07,267.93
2018,2,18,11,45,931.0,91.0,6.1,13.35,687.5,416.01,317.63
2018,2,18,12,0,935.0,92.0,6.2,13.4,699.0,467.64,365.54
2018,2,18,12,15,936.5,92.5,6.3,13.3,702.0,516.18,410.3
2018,2,18,12,30,938.0,93.0,6.4,13.2,705.0,562.75,452.56
2018,2,18,12,45,936.0,92.5,6.5,13.15,699.0,604.32,489.97
2018,2,18,13,0,934.0,92.0,6.6,13.1,693.0,643.2,524.56
2018,2,18,13,15,929.0,91.5,6.65,12.9,679.0,677.4,555.07
2018,2,18,13,30,924.0,91.0,6.7,12.7,665.0,708.44,582.67
2018,2,18,13,45,915.0,90.5,6.75,12.55,642.5,733.48,605.15
2018,2,18,14,0,906.0,90.0,6.8,12.4,620.0,754.98,624.05
2018,2,18,14,15,893.5,89.0,6.8,12.2,591.0,776.07,641.92
2018,2,18,14,30,881.0,88.0,6.8,12.0,562.0,787.7,652.57
2018,2,18,14,45,829.5,91.0,6.8,11.75,514.5,769.78,640.41
2018,2,18,15,0,778.0,94.0,6.8,11.5,467.0,746.99,624.49
2018,2,18,15,15,755.0,88.5,6.8,11.5,425.5,733.09,614.97
2018,2,18,15,30,732.0,83.0,6.8,11.5,384.0,720.4,606.27
2018,2,18,15,45,731.5,78.0,6.7,10.95,350.0,718.97,607.31
2018,2,18,16,0,731.0,73.0,6.6,10.4,316.0,714.51,605.47
2018,2,18,16,15,679.5,69.0,6.45,10.1,268.0,667.42,567.7
2018,2,18,16,30,628.0,65.0,6.3,9.8,220.0,618.03,526.58
2018,2,18,16,45,545.5,58.0,6.2,9.45,171.5,538.91,459.01
2018,2,18,17,0,463.0,51.0,6.1,9.1,123.0,458.91,387.58
2018,2,18,17,15,326.0,39.0,6.0,8.9,81.0,334.37,271.52
2018,2,18,17,30,189.0,27.0,5.9,8.7,39.0,206.09,59.71
2018,2,18,17,45,94.5,13.5,5.85,8.5,19.5,77.15,0.0
2018,2,18,18,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.75,8.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,7.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.55,7.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,6.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,6.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.75,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,6.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.65,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,5.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,5.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,5.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.75,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.65,5.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,19,6,45,33.5,5.5,4.7,5.5,6.0,0.0,0.0
2018,2,19,7,0,67.0,11.0,4.7,5.6,12.0,9.39,0.0
2018,2,19,7,15,207.5,26.0,4.75,5.9,45.0,20.31,0.0
2018,2,19,7,30,348.0,41.0,4.8,6.2,78.0,34.51,23.98
2018,2,19,7,45,460.0,47.5,4.9,6.5,123.5,38.93,29.34
2018,2,19,8,0,572.0,54.0,5.0,6.8,169.0,43.63,34.11
2018,2,19,8,15,636.0,59.5,4.9,7.1,218.5,47.36,37.76
2018,2,19,8,30,700.0,65.0,4.8,7.4,268.0,51.15,41.3
2018,2,19,8,45,744.0,68.0,4.75,7.75,316.0,57.61,47.13
2018,2,19,9,0,788.0,71.0,4.7,8.1,364.0,59.57,48.78
2018,2,19,9,15,815.5,73.5,4.55,8.3,408.0,61.02,49.94
2018,2,19,9,30,843.0,76.0,4.4,8.5,452.0,62.5,51.11
2018,2,19,9,45,866.0,76.0,4.3,8.75,491.0,62.13,50.6
2018,2,19,10,0,889.0,76.0,4.2,9.0,530.0,69.85,57.35
2018,2,19,10,15,902.5,78.0,4.1,9.15,563.5,84.45,56.53
2018,2,19,10,30,916.0,80.0,4.0,9.3,597.0,141.88,80.51
2018,2,19,10,45,925.5,80.5,3.95,9.45,623.0,198.53,120.64
2018,2,19,11,0,935.0,81.0,3.9,9.6,649.0,255.31,169.03
2018,2,19,11,15,941.0,82.0,3.85,9.75,667.5,311.48,220.53
2018,2,19,11,30,947.0,83.0,3.8,9.9,686.0,366.96,272.35
2018,2,19,11,45,950.0,83.5,3.75,10.05,696.5,420.03,321.88
2018,2,19,12,0,953.0,84.0,3.7,10.2,707.0,471.63,369.2
2018,2,19,12,15,953.5,84.0,3.75,10.3,709.0,519.96,413.02
2018,2,19,12,30,954.0,84.0,3.8,10.4,711.0,566.15,454.02
2018,2,19,12,45,952.0,84.0,3.8,10.5,705.0,608.64,491.01
2018,2,19,13,0,950.0,84.0,3.8,10.6,699.0,648.43,525.02
2018,2,19,13,15,945.0,83.5,3.85,10.6,685.0,683.0,554.67
2018,2,19,13,30,940.0,83.0,3.9,10.6,671.0,714.36,581.37
2018,2,19,13,45,743.5,123.5,3.95,10.65,579.0,659.79,539.59
2018,2,19,14,0,547.0,164.0,4.0,10.7,487.0,578.59,476.24
2018,2,19,14,15,340.5,192.5,4.0,10.65,390.5,458.02,379.74
2018,2,19,14,30,134.0,221.0,4.0,10.6,294.0,328.66,272.26
2018,2,19,14,45,209.5,205.0,4.0,10.6,310.5,377.89,315.59
2018,2,19,15,0,285.0,189.0,4.0,10.6,327.0,444.35,371.83
2018,2,19,15,15,317.0,168.5,4.0,10.6,310.0,454.77,382.09
2018,2,19,15,30,349.0,148.0,4.0,10.6,293.0,463.52,391.23
2018,2,19,15,45,382.5,124.5,3.85,10.35,267.0,486.65,411.75
2018,2,19,16,0,416.0,101.0,3.7,10.1,241.0,488.61,415.19
2018,2,19,16,15,427.5,87.5,3.55,9.6,212.5,482.77,411.49
2018,2,19,16,30,439.0,74.0,3.4,9.1,184.0,474.69,404.6
2018,2,19,16,45,373.5,63.5,3.25,8.6,143.0,408.59,348.06
2018,2,19,17,0,308.0,53.0,3.1,8.1,102.0,343.62,289.92
2018,2,19,17,15,235.5,39.0,3.1,7.8,69.0,270.19,219.69
2018,2,19,17,30,163.0,25.0,3.1,7.5,36.0,185.63,75.53
2018,2,19,17,45,105.0,16.0,3.15,7.2,20.5,86.91,0.0
2018,2,19,18,0,47.0,7.0,3.2,6.9,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.15,6.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.5,4.15,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.4,4.5,14.0,10.24,0.0
2018,2,20,7,15,281.0,23.5,1.3,5.0,49.5,19.72,2.31
2018,2,20,7,30,452.0,35.0,1.2,5.5,85.0,29.19,19.77
2018,2,20,7,45,477.0,44.0,1.15,6.0,120.5,35.84,26.77
2018,2,20,8,0,502.0,53.0,1.1,6.5,156.0,42.26,33.02
2018,2,20,8,15,361.0,81.0,1.0,7.0,165.0,59.9,49.29
2018,2,20,8,30,220.0,109.0,0.9,7.5,174.0,79.4,66.97
2018,2,20,8,45,163.0,132.0,0.75,7.95,184.5,96.47,82.12
2018,2,20,9,0,106.0,155.0,0.6,8.4,195.0,110.39,94.17
2018,2,20,9,15,120.5,174.0,0.7,8.75,224.5,122.35,104.39
2018,2,20,9,30,135.0,193.0,0.8,9.1,254.0,133.97,114.19
2018,2,20,9,45,320.5,180.0,0.85,9.45,341.0,123.38,104.49
2018,2,20,10,0,506.0,167.0,0.9,9.8,428.0,110.76,93.12
2018,2,20,10,15,687.0,129.0,1.0,10.0,506.5,100.67,70.66
2018,2,20,10,30,868.0,91.0,1.1,10.2,585.0,141.1,80.29
2018,2,20,10,45,876.0,93.5,1.25,10.4,611.0,197.4,120.63
2018,2,20,11,0,884.0,96.0,1.4,10.6,637.0,253.89,168.29
2018,2,20,11,15,907.5,92.5,1.45,10.75,661.5,314.23,221.33
2018,2,20,11,30,931.0,89.0,1.5,10.9,686.0,370.17,271.66
2018,2,20,11,45,932.0,89.5,1.55,11.0,695.0,421.88,318.94
2018,2,20,12,0,933.0,90.0,1.6,11.1,704.0,471.96,363.91
2018,2,20,12,15,934.5,89.0,1.7,11.15,706.0,519.12,405.76
2018,2,20,12,30,936.0,88.0,1.8,11.2,708.0,564.22,445.0
2018,2,20,12,45,935.5,87.5,1.85,11.2,702.5,606.43,480.94
2018,2,20,13,0,935.0,87.0,1.9,11.2,697.0,646.08,514.14
2018,2,20,13,15,930.5,86.5,2.0,11.2,683.0,680.49,543.11
2018,2,20,13,30,926.0,86.0,2.1,11.2,669.0,711.76,569.33
2018,2,20,13,45,918.0,85.0,2.2,11.2,647.0,736.85,590.67
2018,2,20,14,0,910.0,84.0,2.3,11.2,625.0,758.4,608.06
2018,2,20,14,15,899.0,82.5,2.35,11.05,596.0,773.61,620.71
2018,2,20,14,30,888.0,81.0,2.4,10.9,567.0,785.12,630.86
2018,2,20,14,45,670.5,122.0,2.5,10.8,475.5,690.37,562.24
2018,2,20,15,0,453.0,163.0,2.6,10.7,384.0,567.48,467.52
2018,2,20,15,15,305.0,169.0,2.6,10.7,312.5,446.71,372.05
2018,2,20,15,30,157.0,175.0,2.6,10.7,241.0,325.11,271.91
2018,2,20,15,45,131.5,154.5,2.65,10.3,205.5,285.75,240.59
2018,2,20,16,0,106.0,134.0,2.7,9.9,170.0,245.18,207.16
2018,2,20,16,15,86.0,115.0,2.65,9.45,141.5,210.3,177.86
2018,2,20,16,30,66.0,96.0,2.6,9.0,113.0,160.01,134.77
2018,2,20,16,45,48.0,75.5,2.55,8.55,86.5,123.78,102.88
2018,2,20,17,0,30.0,55.0,2.5,8.1,60.0,86.59,69.6
2018,2,20,17,15,38.5,37.5,2.5,7.8,41.5,86.27,67.19
2018,2,20,17,30,47.0,20.0,2.5,7.5,23.0,76.41,34.9
2018,2,20,17,45,44.5,13.0,2.5,7.25,14.0,42.28,0.0
2018,2,20,18,0,42.0,6.0,2.5,7.0,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.5,6.8,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,21,6,45,59.5,8.0,1.6,6.3,9.0,0.0,0.0
2018,2,21,7,0,119.0,16.0,1.7,6.4,18.0,13.66,0.0
2018,2,21,7,15,252.5,27.5,1.75,6.6,50.5,23.27,6.56
2018,2,21,7,30,386.0,39.0,1.8,6.8,83.0,32.43,22.63
2018,2,21,7,45,481.0,45.5,1.9,7.05,128.0,37.02,27.74
2018,2,21,8,0,576.0,52.0,2.0,7.3,173.0,41.77,32.47
2018,2,21,8,15,636.0,57.5,2.0,7.65,222.0,45.57,36.12
2018,2,21,8,30,696.0,63.0,2.0,8.0,271.0,53.79,43.64
2018,2,21,8,45,737.0,66.0,2.0,8.35,318.5,55.7,45.29
2018,2,21,9,0,778.0,69.0,2.0,8.7,366.0,57.68,46.95
2018,2,21,9,15,807.0,71.5,2.0,9.15,410.5,59.19,48.11
2018,2,21,9,30,836.0,74.0,2.0,9.6,455.0,60.73,49.28
2018,2,21,9,45,858.5,74.5,2.0,10.0,494.5,60.77,49.11
2018,2,21,10,0,881.0,75.0,2.0,10.4,534.0,69.08,56.3
2018,2,21,10,15,894.0,77.0,1.9,10.7,567.0,89.62,56.47
2018,2,21,10,30,907.0,79.0,1.8,11.0,600.0,146.66,82.62
2018,2,21,10,45,916.0,81.0,1.65,11.3,626.5,203.93,123.91
2018,2,21,11,0,925.0,83.0,1.5,11.6,653.0,261.36,172.31
2018,2,21,11,15,930.5,84.0,1.3,11.85,671.5,317.02,221.97
2018,2,21,11,30,936.0,85.0,1.1,12.1,690.0,371.95,271.12
2018,2,21,11,45,937.5,86.0,0.95,12.3,700.0,424.46,317.54
2018,2,21,12,0,939.0,87.0,0.8,12.5,710.0,475.4,361.09
2018,2,21,12,15,939.0,87.5,0.8,12.6,712.0,523.42,401.95
2018,2,21,12,30,939.0,88.0,0.8,12.7,714.0,569.31,439.96
2018,2,21,12,45,936.0,88.5,0.85,12.85,708.0,611.22,474.35
2018,2,21,13,0,933.0,89.0,0.9,13.0,702.0,650.41,505.93
2018,2,21,13,15,927.5,88.5,1.0,13.0,687.5,684.17,533.8
2018,2,21,13,30,922.0,88.0,1.1,13.0,673.0,714.72,559.0
2018,2,21,13,45,912.5,88.0,1.2,13.05,651.0,739.72,579.8
2018,2,21,14,0,903.0,88.0,1.3,13.1,629.0,761.16,596.76
2018,2,21,14,15,890.0,87.0,1.3,13.0,599.5,775.33,607.75
2018,2,21,14,30,877.0,86.0,1.3,12.9,570.0,792.69,621.22
2018,2,21,14,45,857.0,85.5,1.35,12.8,533.5,794.95,624.71
2018,2,21,15,0,837.0,85.0,1.4,12.7,497.0,793.3,625.71
2018,2,21,15,15,814.5,82.0,1.4,12.7,455.5,782.87,619.72
2018,2,21,15,30,792.0,79.0,1.4,12.7,414.0,768.74,611.12
2018,2,21,15,45,753.0,77.0,1.6,12.3,367.5,738.72,593.66
2018,2,21,16,0,714.0,75.0,1.8,11.9,321.0,711.51,577.37
2018,2,21,16,15,667.0,69.5,1.9,11.3,273.0,665.59,545.31
2018,2,21,16,30,620.0,64.0,2.0,10.7,225.0,617.54,509.85
2018,2,21,16,45,557.0,56.0,2.05,10.15,178.0,552.05,457.88
2018,2,21,17,0,494.0,48.0,2.1,9.6,131.0,485.99,402.16
2018,2,21,17,15,384.0,38.0,2.2,9.2,89.5,382.51,310.56
2018,2,21,17,30,274.0,28.0,2.3,8.8,48.0,272.17,155.22
2018,2,21,17,45,160.5,17.0,2.45,8.45,26.5,127.48,0.0
2018,2,21,18,0,47.0,6.0,2.6,8.1,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,2.65,7.95,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
