Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,15,765.5,153.5,2.95,11.95,717.0,383.95,289.86
2018,3,14,11,30,941.0,88.0,2.9,12.0,791.0,455.45,349.08
2018,3,14,11,45,945.5,87.0,2.85,12.05,800.5,508.22,395.76
2018,3,14,12,0,950.0,86.0,2.8,12.1,810.0,559.55,440.03
2018,3,14,12,15,726.0,177.0,2.8,12.15,730.5,562.9,445.61
2018,3,14,12,30,502.0,268.0,2.8,12.2,651.0,543.46,431.56
2018,3,14,12,45,615.0,220.5,2.8,12.3,685.5,607.8,483.56
2018,3,14,13,0,728.0,173.0,2.8,12.4,720.0,674.37,536.42
2018,3,14,13,15,838.5,127.0,2.75,12.45,745.5,740.73,588.52
2018,3,14,13,30,949.0,81.0,2.7,12.5,771.0,804.57,635.84
2018,3,14,13,45,944.5,80.0,2.7,12.55,749.0,831.75,655.46
2018,3,14,14,0,940.0,79.0,2.7,12.6,727.0,855.42,672.93
2018,3,14,14,15,931.0,78.0,2.75,12.65,696.5,871.77,685.7
2018,3,14,14,30,922.0,77.0,2.8,12.7,666.0,884.33,696.01
2018,3,14,14,45,911.0,75.5,2.8,12.7,630.0,890.79,701.93
2018,3,14,15,0,900.0,74.0,2.8,12.7,594.0,893.47,705.38
2018,3,14,15,15,883.5,72.5,2.8,12.7,551.5,887.54,702.87
2018,3,14,15,30,867.0,71.0,2.8,12.7,509.0,877.99,697.94
2018,3,14,15,45,822.5,72.5,2.9,12.55,457.0,853.29,683.15
2018,3,14,16,0,778.0,74.0,3.0,12.4,405.0,816.0,658.87
2018,3,14,16,15,743.0,70.0,2.95,12.15,354.5,777.19,632.17
2018,3,14,16,30,708.0,66.0,2.9,11.9,304.0,735.81,602.63
2018,3,14,16,45,676.5,59.0,2.8,11.6,256.0,691.54,569.38
2018,3,14,17,0,645.0,52.0,2.7,11.3,208.0,645.4,532.71
2018,3,14,17,15,563.0,46.5,2.7,10.9,159.0,566.49,468.25
2018,3,14,17,30,481.0,41.0,2.7,10.5,110.0,482.15,395.09
2018,3,14,17,45,335.5,31.5,2.7,10.1,70.0,346.55,263.08
2018,3,14,18,0,190.0,22.0,2.7,9.7,30.0,189.31,0.0
2018,3,14,18,15,95.0,11.0,2.7,9.55,15.0,9.39,0.0
2018,3,14,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,66.5,8.5,2.75,8.1,10.0,0.0,0.0
2018,3,15,6,30,133.0,17.0,2.9,8.7,20.0,14.51,0.0
2018,3,15,6,45,133.0,26.0,3.05,9.3,35.5,20.11,7.28
2018,3,15,7,0,133.0,35.0,3.2,9.9,51.0,27.53,18.34
2018,3,15,7,15,81.5,56.5,3.35,10.15,68.0,44.04,33.74
2018,3,15,7,30,30.0,78.0,3.5,10.4,85.0,60.3,48.76
2018,3,15,7,45,30.0,79.5,3.65,10.65,88.0,62.74,51.17
2018,3,15,8,0,30.0,81.0,3.8,10.9,91.0,64.71,52.94
2018,3,15,8,15,15.0,69.5,3.85,11.05,74.5,56.78,45.71
2018,3,15,8,30,0.0,58.0,3.9,11.2,58.0,48.03,37.72
2018,3,15,8,45,0.0,54.5,3.95,11.35,54.5,45.13,34.99
2018,3,15,9,0,0.0,51.0,4.0,11.5,51.0,42.23,32.27
2018,3,15,9,15,1.5,88.5,4.1,11.6,89.5,73.55,59.97
2018,3,15,9,30,3.0,126.0,4.2,11.7,128.0,102.21,84.99
2018,3,15,9,45,7.5,151.0,4.25,11.85,156.0,120.88,100.99
2018,3,15,10,0,12.0,176.0,4.3,12.0,184.0,140.35,112.08
2018,3,15,10,15,33.0,190.0,4.4,12.15,212.5,148.64,117.53
2018,3,15,10,30,54.0,204.0,4.5,12.3,241.0,166.34,130.88
2018,3,15,10,45,221.5,233.5,4.6,12.45,392.5,221.0,169.15
2018,3,15,11,0,389.0,263.0,4.7,12.6,544.0,305.42,233.68
2018,3,15,11,15,262.5,309.0,4.75,12.6,500.5,325.44,255.26
2018,3,15,11,30,136.0,355.0,4.8,12.6,457.0,331.15,263.26
2018,3,15,11,45,94.5,284.5,4.85,12.65,356.0,273.97,218.92
2018,3,15,12,0,53.0,214.0,4.9,12.7,255.0,204.33,163.42
2018,3,15,12,15,39.0,220.5,4.95,12.65,250.5,206.56,165.54
2018,3,15,12,30,25.0,227.0,5.0,12.6,246.0,207.62,166.44
2018,3,15,12,45,33.5,247.0,5.05,12.6,272.5,233.79,187.98
2018,3,15,13,0,42.0,267.0,5.1,12.6,299.0,261.47,210.7
2018,3,15,13,15,161.5,260.5,5.05,12.55,379.0,356.91,290.5
2018,3,15,13,30,281.0,254.0,5.0,12.5,459.0,462.66,377.41
2018,3,15,13,45,201.5,270.5,4.95,12.45,415.5,431.32,351.18
2018,3,15,14,0,122.0,287.0,4.9,12.4,372.0,380.79,309.72
2018,3,15,14,15,141.0,288.5,4.9,12.35,382.5,407.24,332.17
2018,3,15,14,30,160.0,290.0,4.9,12.3,393.0,434.55,355.15
2018,3,15,14,45,101.5,244.0,4.85,12.3,308.0,342.08,280.53
2018,3,15,15,0,43.0,198.0,4.8,12.3,223.0,228.53,187.17
2018,3,15,15,15,38.5,191.5,4.8,12.3,212.5,221.66,182.05
2018,3,15,15,30,34.0,185.0,4.8,12.3,202.0,214.96,176.87
2018,3,15,15,45,45.5,169.0,4.65,12.2,189.5,211.59,175.17
2018,3,15,16,0,57.0,153.0,4.5,12.1,177.0,207.85,173.12
2018,3,15,16,15,76.5,139.0,4.4,11.95,167.5,213.41,179.14
2018,3,15,16,30,96.0,125.0,4.3,11.8,158.0,235.65,198.86
2018,3,15,16,45,75.0,107.5,4.2,11.65,130.5,183.12,154.11
2018,3,15,17,0,54.0,90.0,4.1,11.5,103.0,148.02,123.37
2018,3,15,17,15,38.5,69.0,4.0,11.4,77.0,111.9,91.37
2018,3,15,17,30,23.0,48.0,3.9,11.3,51.0,74.73,58.13
2018,3,15,17,45,13.5,30.5,3.85,11.15,32.0,47.25,31.83
2018,3,15,18,0,4.0,13.0,3.8,11.0,13.0,14.45,0.0
2018,3,15,18,15,2.0,6.5,3.75,10.9,6.5,6.96,0.0
2018,3,15,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,2.65,8.9,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,2.8,9.0,4.0,3.41,0.0
2018,3,16,6,45,18.0,11.5,2.95,9.15,14.0,9.83,1.33
2018,3,16,7,0,36.0,19.0,3.1,9.3,24.0,16.08,8.47
2018,3,16,7,15,36.0,24.5,3.15,9.35,31.0,20.59,12.89
2018,3,16,7,30,36.0,30.0,3.2,9.4,38.0,25.0,17.1
2018,3,16,7,45,40.5,60.0,3.3,9.4,71.5,49.23,39.23
2018,3,16,8,0,45.0,90.0,3.4,9.4,105.0,71.13,59.07
2018,3,16,8,15,135.0,129.0,3.45,9.5,183.0,95.22,80.59
2018,3,16,8,30,225.0,168.0,3.5,9.6,261.0,115.75,98.64
2018,3,16,8,45,345.0,167.5,3.55,9.7,329.5,116.64,99.09
2018,3,16,9,0,465.0,167.0,3.6,9.8,398.0,111.04,93.81
2018,3,16,9,15,464.5,152.5,3.6,9.9,400.5,100.35,84.07
2018,3,16,9,30,464.0,138.0,3.6,10.0,403.0,90.11,74.77
2018,3,16,9,45,416.5,166.5,3.65,10.15,416.0,104.64,87.34
2018,3,16,10,0,369.0,195.0,3.7,10.3,429.0,143.42,104.16
2018,3,16,10,15,613.5,154.5,3.8,10.45,566.5,174.24,113.83
2018,3,16,10,30,858.0,114.0,3.9,10.6,704.0,238.71,155.76
2018,3,16,10,45,609.5,172.0,3.95,10.75,598.5,268.14,193.68
2018,3,16,11,0,361.0,230.0,4.0,10.9,493.0,276.03,211.99
2018,3,16,11,15,364.5,238.0,4.1,11.0,508.5,310.27,242.43
2018,3,16,11,30,368.0,246.0,4.2,11.1,524.0,344.79,272.76
2018,3,16,11,45,512.5,233.5,4.3,11.25,626.0,428.97,341.05
2018,3,16,12,0,657.0,221.0,4.4,11.4,728.0,527.72,420.75
2018,3,16,12,15,692.5,207.0,4.45,11.5,741.5,575.4,460.68
2018,3,16,12,30,728.0,193.0,4.5,11.6,755.0,623.99,501.03
2018,3,16,12,45,828.0,147.0,4.6,11.65,781.0,684.58,551.36
2018,3,16,13,0,928.0,101.0,4.7,11.7,807.0,744.13,600.77
2018,3,16,13,15,861.0,126.0,4.75,11.75,771.0,762.76,615.69
2018,3,16,13,30,794.0,151.0,4.8,11.8,735.0,770.05,621.95
2018,3,16,13,45,735.0,166.0,4.85,11.8,693.5,772.27,624.47
2018,3,16,14,0,676.0,181.0,4.9,11.8,652.0,765.14,619.84
2018,3,16,14,15,730.5,153.0,4.9,11.75,642.5,803.96,651.3
2018,3,16,14,30,785.0,125.0,4.9,11.7,633.0,835.25,675.89
2018,3,16,14,45,825.5,107.5,4.9,11.65,614.5,868.38,701.98
2018,3,16,15,0,866.0,90.0,4.9,11.6,596.0,897.93,725.51
2018,3,16,15,15,848.0,87.0,4.9,11.6,553.0,888.98,720.47
2018,3,16,15,30,830.0,84.0,4.9,11.6,510.0,876.3,712.97
2018,3,16,15,45,804.5,81.5,4.75,11.35,462.5,853.9,697.86
2018,3,16,16,0,779.0,79.0,4.6,11.1,415.0,828.17,680.12
2018,3,16,16,15,743.5,75.0,4.4,10.85,364.5,788.54,651.1
2018,3,16,16,30,708.0,71.0,4.2,10.6,314.0,752.6,624.25
2018,3,16,16,45,655.5,65.5,4.0,10.35,262.0,692.47,577.65
2018,3,16,17,0,603.0,60.0,3.8,10.1,210.0,631.4,528.55
2018,3,16,17,15,519.0,53.5,3.6,9.85,161.0,542.4,454.44
2018,3,16,17,30,435.0,47.0,3.4,9.6,112.0,454.35,377.34
2018,3,16,17,45,300.0,35.5,3.2,9.3,72.0,323.98,254.4
2018,3,16,18,0,165.0,24.0,3.0,9.0,32.0,184.86,0.0
2018,3,16,18,15,82.5,12.0,2.95,8.9,16.0,68.78,0.0
2018,3,16,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,17,6,15,1.0,6.5,1.4,8.15,6.5,0.0,0.0
2018,3,17,6,30,2.0,13.0,1.4,8.5,13.0,11.1,0.0
2018,3,17,6,45,39.0,30.0,1.4,8.9,35.0,23.68,12.32
2018,3,17,7,0,76.0,47.0,1.4,9.3,57.0,36.62,26.64
2018,3,17,7,15,100.0,68.5,1.45,9.5,88.0,52.23,41.32
2018,3,17,7,30,124.0,90.0,1.5,9.7,119.0,67.48,55.44
2018,3,17,7,45,212.0,104.5,1.55,9.9,168.5,76.38,63.61
2018,3,17,8,0,300.0,119.0,1.6,10.1,218.0,86.63,72.76
2018,3,17,8,15,468.5,111.0,1.6,10.2,294.0,79.08,65.86
2018,3,17,8,30,637.0,103.0,1.6,10.3,370.0,74.71,61.77
2018,3,17,8,45,725.0,93.5,1.6,10.45,431.0,67.41,55.05
2018,3,17,9,0,813.0,84.0,1.6,10.6,492.0,66.65,54.18
2018,3,17,9,15,644.0,126.5,1.6,10.75,467.0,85.04,70.25
2018,3,17,9,30,475.0,169.0,1.6,10.9,442.0,108.6,90.63
2018,3,17,9,45,345.0,213.0,1.6,11.05,418.0,139.97,117.51
2018,3,17,10,0,215.0,257.0,1.6,11.2,394.0,189.58,145.65
2018,3,17,10,15,158.5,266.0,1.6,11.35,370.0,206.26,158.56
2018,3,17,10,30,102.0,275.0,1.6,11.5,346.0,216.26,168.71
2018,3,17,10,45,81.5,280.0,1.6,11.65,338.0,231.77,182.17
2018,3,17,11,0,61.0,285.0,1.6,11.8,330.0,237.8,187.88
2018,3,17,11,15,45.5,258.5,1.65,11.85,292.5,220.42,174.7
2018,3,17,11,30,30.0,232.0,1.7,11.9,255.0,199.48,158.44
2018,3,17,11,45,28.0,237.5,1.75,12.0,259.0,206.94,164.62
2018,3,17,12,0,26.0,243.0,1.8,12.1,263.0,214.31,170.6
2018,3,17,12,15,47.5,294.0,1.9,12.1,331.0,272.22,216.99
2018,3,17,12,30,69.0,345.0,2.0,12.1,399.0,334.17,265.9
2018,3,17,12,45,114.5,353.5,2.1,12.1,441.5,386.41,307.43
2018,3,17,13,0,160.0,362.0,2.2,12.1,484.0,437.28,347.86
2018,3,17,13,15,180.5,335.0,2.25,12.1,470.5,440.81,351.78
2018,3,17,13,30,201.0,308.0,2.3,12.1,457.0,443.7,355.61
2018,3,17,13,45,142.5,271.5,2.4,12.1,375.5,373.78,301.27
2018,3,17,14,0,84.0,235.0,2.5,12.1,294.0,298.23,241.3
2018,3,17,14,15,130.5,203.0,2.5,12.05,290.0,311.14,254.24
2018,3,17,14,30,177.0,171.0,2.5,12.0,286.0,338.97,278.75
2018,3,17,14,45,134.0,133.5,2.45,11.95,218.0,266.52,220.23
2018,3,17,15,0,91.0,96.0,2.4,11.9,150.0,190.39,157.65
2018,3,17,15,15,48.0,87.5,2.4,11.9,116.0,132.91,108.89
2018,3,17,15,30,5.0,79.0,2.4,11.9,82.0,70.13,54.49
2018,3,17,15,45,3.0,71.0,2.3,11.75,72.5,61.62,47.4
2018,3,17,16,0,1.0,63.0,2.2,11.6,63.0,53.11,40.2
2018,3,17,16,15,124.0,69.5,2.1,11.35,112.5,200.32,170.54
2018,3,17,16,30,247.0,76.0,2.0,11.1,162.0,341.21,290.65
2018,3,17,16,45,383.0,71.0,1.9,10.8,179.5,453.58,383.19
2018,3,17,17,0,519.0,66.0,1.8,10.5,197.0,569.2,473.18
2018,3,17,17,15,477.0,56.5,1.75,10.05,155.5,512.58,425.19
2018,3,17,17,30,435.0,47.0,1.7,9.6,114.0,455.76,374.91
2018,3,17,17,45,304.5,35.5,1.7,9.15,73.5,328.78,258.88
2018,3,17,18,0,174.0,24.0,1.7,8.7,33.0,193.18,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.55,16.5,72.15,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,6,15,69.0,9.5,1.15,7.35,12.0,0.0,0.0
2018,3,18,6,30,138.0,19.0,1.2,7.6,24.0,16.22,0.0
2018,3,18,6,45,113.0,31.0,1.25,7.9,39.5,24.22,13.62
2018,3,18,7,0,88.0,43.0,1.3,8.2,55.0,33.19,23.85
2018,3,18,7,15,65.5,66.0,1.3,8.55,77.0,50.61,40.09
2018,3,18,7,30,43.0,89.0,1.3,8.9,99.0,67.89,56.03
2018,3,18,7,45,108.5,109.0,1.3,9.3,143.0,80.7,67.65
2018,3,18,8,0,174.0,129.0,1.3,9.7,187.0,94.73,80.08
2018,3,18,8,15,358.5,126.0,1.35,10.2,270.0,87.73,73.54
2018,3,18,8,30,543.0,123.0,1.4,10.7,353.0,86.63,72.24
2018,3,18,8,45,528.5,130.5,1.5,11.25,375.5,90.06,74.91
2018,3,18,9,0,514.0,138.0,1.6,11.8,398.0,93.25,77.33
2018,3,18,9,15,285.5,191.0,1.6,12.15,337.5,128.16,107.4
2018,3,18,9,30,57.0,244.0,1.6,12.5,277.0,171.21,143.81
2018,3,18,9,45,81.5,268.5,1.65,12.85,319.0,185.77,155.51
2018,3,18,10,0,106.0,293.0,1.7,13.2,361.0,211.73,165.56
2018,3,18,10,15,159.5,310.0,1.65,13.45,418.0,232.58,178.14
2018,3,18,10,30,213.0,327.0,1.6,13.7,475.0,269.82,204.89
2018,3,18,10,45,243.5,335.0,1.55,13.9,510.0,302.4,229.97
2018,3,18,11,0,274.0,343.0,1.5,14.1,545.0,333.2,254.33
2018,3,18,11,15,264.0,353.5,1.4,14.15,551.5,360.81,277.38
2018,3,18,11,30,254.0,364.0,1.3,14.2,558.0,387.44,299.14
2018,3,18,11,45,254.5,368.5,1.25,14.25,565.0,413.63,320.14
2018,3,18,12,0,255.0,373.0,1.2,14.3,572.0,439.6,340.57
2018,3,18,12,15,220.0,376.5,1.2,14.2,548.5,441.03,342.62
2018,3,18,12,30,185.0,380.0,1.2,14.1,525.0,440.25,342.74
2018,3,18,12,45,176.5,377.0,1.15,14.0,514.0,447.94,349.07
2018,3,18,13,0,168.0,374.0,1.1,13.9,503.0,454.27,354.2
2018,3,18,13,15,165.5,365.5,1.15,13.85,490.5,458.67,358.44
2018,3,18,13,30,163.0,357.0,1.2,13.8,478.0,461.97,361.87
2018,3,18,13,45,122.0,339.5,1.2,13.7,428.5,424.64,333.8
2018,3,18,14,0,81.0,322.0,1.2,13.6,379.0,368.74,291.44
2018,3,18,14,15,62.0,295.0,1.2,13.5,337.5,332.27,263.97
2018,3,18,14,30,43.0,268.0,1.2,13.4,296.0,293.76,234.33
2018,3,18,14,45,29.0,238.0,1.2,13.3,256.5,254.7,203.95
2018,3,18,15,0,15.0,208.0,1.2,13.2,217.0,199.06,159.69
2018,3,18,15,15,51.5,199.0,1.2,13.2,226.5,241.6,196.15
2018,3,18,15,30,88.0,190.0,1.2,13.2,236.0,269.45,220.34
2018,3,18,15,45,145.0,186.5,1.05,12.85,254.0,341.46,280.01
2018,3,18,16,0,202.0,183.0,0.9,12.5,272.0,395.63,324.45
2018,3,18,16,15,191.0,161.0,0.9,12.25,237.0,363.23,299.69
2018,3,18,16,30,180.0,139.0,0.9,12.0,202.0,329.63,274.05
2018,3,18,16,45,153.5,119.0,0.85,11.75,166.5,284.41,237.54
2018,3,18,17,0,127.0,99.0,0.8,11.5,131.0,239.07,199.86
2018,3,18,17,15,101.5,77.5,0.85,11.35,99.5,191.98,159.67
2018,3,18,17,30,76.0,56.0,0.9,11.2,68.0,144.31,117.75
2018,3,18,17,45,47.5,37.5,0.9,11.05,44.0,99.61,75.83
2018,3,18,18,0,19.0,19.0,0.9,10.9,20.0,35.78,0.0
2018,3,18,18,15,9.5,9.5,0.95,10.85,10.0,14.89,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,6,15,87.5,10.5,2.2,6.6,14.5,8.96,0.0
2018,3,19,6,30,175.0,21.0,2.3,7.3,29.0,16.43,0.0
2018,3,19,6,45,259.0,32.5,2.35,7.95,61.5,26.91,16.37
2018,3,19,7,0,343.0,44.0,2.4,8.6,94.0,35.69,26.08
2018,3,19,7,15,436.0,55.0,2.45,9.15,144.5,43.89,33.99
2018,3,19,7,30,529.0,66.0,2.5,9.7,195.0,51.94,41.52
2018,3,19,7,45,634.0,66.0,2.6,10.25,256.0,51.31,40.99
2018,3,19,8,0,739.0,66.0,2.7,10.8,317.0,55.76,44.91
2018,3,19,8,15,711.0,80.5,2.9,11.35,352.5,60.44,48.91
2018,3,19,8,30,683.0,95.0,3.1,11.9,388.0,69.07,56.35
2018,3,19,8,45,600.5,127.5,3.3,12.45,406.5,89.27,73.92
2018,3,19,9,0,518.0,160.0,3.5,13.0,425.0,106.78,88.88
2018,3,19,9,15,547.0,166.0,3.4,13.35,467.0,109.22,90.6
2018,3,19,9,30,576.0,172.0,3.3,13.7,509.0,111.61,92.29
2018,3,19,9,45,595.5,178.0,3.25,14.0,546.0,114.28,94.25
2018,3,19,10,0,615.0,184.0,3.2,14.3,583.0,160.51,106.32
2018,3,19,10,15,601.0,201.0,3.1,14.55,606.5,212.22,142.62
2018,3,19,10,30,587.0,218.0,3.0,14.8,630.0,262.67,183.98
2018,3,19,10,45,581.0,229.5,2.85,15.05,649.0,309.58,224.43
2018,3,19,11,0,575.0,241.0,2.7,15.3,668.0,355.78,264.71
2018,3,19,11,15,488.5,281.5,2.65,15.6,649.5,392.08,298.26
2018,3,19,11,30,402.0,322.0,2.6,15.9,631.0,421.07,324.2
2018,3,19,11,45,316.5,349.5,2.55,16.2,594.5,430.2,333.38
2018,3,19,12,0,231.0,377.0,2.5,16.5,558.0,429.91,334.13
2018,3,19,12,15,282.0,360.5,2.35,16.7,582.0,468.08,363.87
2018,3,19,12,30,333.0,344.0,2.2,16.9,606.0,507.84,394.47
2018,3,19,12,45,395.5,323.0,2.05,17.1,631.0,553.88,429.57
2018,3,19,13,0,458.0,302.0,1.9,17.3,656.0,611.59,472.47
2018,3,19,13,15,348.5,326.0,1.8,17.45,592.5,568.55,439.53
2018,3,19,13,30,239.0,350.0,1.7,17.6,529.0,514.6,398.52
2018,3,19,13,45,264.0,336.5,1.6,17.7,528.5,549.82,425.42
2018,3,19,14,0,289.0,323.0,1.5,17.8,528.0,572.54,442.56
2018,3,19,14,15,268.0,312.0,1.4,17.55,495.5,558.2,432.46
2018,3,19,14,30,247.0,301.0,1.3,17.3,463.0,524.12,408.44
2018,3,19,14,45,281.0,269.5,1.15,17.05,444.5,548.8,428.37
2018,3,19,15,0,315.0,238.0,1.0,16.8,426.0,554.31,434.04
2018,3,19,15,15,253.0,232.5,1.0,16.8,376.5,500.97,394.53
2018,3,19,15,30,191.0,227.0,1.0,16.8,327.0,426.61,339.11
2018,3,19,15,45,211.5,204.0,0.8,16.45,305.5,424.38,339.4
2018,3,19,16,0,232.0,181.0,0.6,16.1,284.0,439.94,352.06
2018,3,19,16,15,288.0,148.5,0.65,15.8,261.0,453.19,365.72
2018,3,19,16,30,344.0,116.0,0.7,15.5,238.0,483.8,391.9
2018,3,19,16,45,423.0,91.5,0.75,15.15,217.5,520.02,421.74
2018,3,19,17,0,502.0,67.0,0.8,14.8,197.0,558.75,450.79
2018,3,19,17,15,421.0,58.5,0.9,14.35,150.5,470.81,382.37
2018,3,19,17,30,340.0,50.0,1.0,13.9,104.0,381.77,310.1
2018,3,19,17,45,232.0,36.5,1.1,13.45,67.0,274.8,215.56
2018,3,19,18,0,124.0,23.0,1.2,13.0,30.0,156.85,31.96
2018,3,19,18,15,62.0,11.5,1.3,12.75,15.0,54.18,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,1.0,11.05,4.0,3.41,0.0
2018,3,20,6,30,0.0,8.0,1.2,11.1,8.0,6.57,0.0
2018,3,20,6,45,0.0,15.5,1.45,11.15,15.5,12.76,4.92
2018,3,20,7,0,0.0,23.0,1.7,11.2,23.0,18.95,11.14
2018,3,20,7,15,0.0,33.0,1.9,11.25,33.0,27.24,18.86
2018,3,20,7,30,0.0,43.0,2.1,11.3,43.0,35.54,26.53
2018,3,20,7,45,0.0,43.5,2.3,11.4,43.5,35.95,26.96
2018,3,20,8,0,0.0,44.0,2.5,11.5,44.0,36.36,27.31
2018,3,20,8,15,0.0,47.0,2.55,11.6,47.0,38.87,29.49
2018,3,20,8,30,0.0,50.0,2.6,11.7,50.0,41.38,31.64
2018,3,20,8,45,0.0,49.0,2.7,11.8,49.0,40.56,30.79
2018,3,20,9,0,0.0,48.0,2.8,11.9,48.0,39.75,29.95
2018,3,20,9,15,0.0,87.0,2.9,11.95,87.0,72.32,58.69
2018,3,20,9,30,0.0,126.0,3.0,12.0,126.0,102.41,84.86
2018,3,20,9,45,0.0,123.5,3.1,12.05,123.5,100.83,83.22
2018,3,20,10,0,0.0,121.0,3.2,12.1,121.0,99.32,78.07
2018,3,20,10,15,0.0,119.0,3.3,12.15,119.0,98.04,76.84
2018,3,20,10,30,0.0,117.0,3.4,12.2,117.0,96.68,75.57
2018,3,20,10,45,0.0,109.0,3.5,12.25,109.0,90.44,70.26
2018,3,20,11,0,0.0,101.0,3.6,12.3,101.0,84.06,64.87
2018,3,20,11,15,0.0,107.5,3.7,12.35,107.5,89.4,69.23
2018,3,20,11,30,0.0,114.0,3.8,12.4,114.0,94.78,73.61
2018,3,20,11,45,0.0,118.5,3.9,12.45,118.5,98.57,76.69
2018,3,20,12,0,0.0,123.0,4.0,12.5,123.0,102.4,79.81
2018,3,20,12,15,0.0,108.5,4.1,12.5,108.5,90.5,69.96
2018,3,20,12,30,0.0,94.0,4.2,12.5,94.0,78.46,60.0
2018,3,20,12,45,0.0,83.0,4.3,12.55,83.0,69.24,52.35
2018,3,20,13,0,0.0,72.0,4.4,12.6,72.0,60.02,44.69
2018,3,20,13,15,0.0,63.5,4.2,12.6,63.5,52.89,38.78
2018,3,20,13,30,0.0,55.0,4.0,12.6,55.0,45.77,32.86
2018,3,20,13,45,0.0,56.0,3.75,12.6,56.0,46.59,33.59
2018,3,20,14,0,0.0,57.0,3.5,12.6,57.0,47.4,34.33
2018,3,20,14,15,0.0,59.5,3.4,12.6,59.5,49.46,36.13
2018,3,20,14,30,0.0,62.0,3.3,12.6,62.0,51.52,37.94
2018,3,20,14,45,0.0,63.5,3.15,12.65,63.5,52.74,39.05
2018,3,20,15,0,0.0,65.0,3.0,12.7,65.0,53.97,40.18
2018,3,20,15,15,0.0,63.0,3.0,12.7,63.0,52.27,38.86
2018,3,20,15,30,0.0,61.0,3.0,12.7,61.0,50.58,37.54
2018,3,20,15,45,0.0,56.5,2.9,12.6,56.5,46.81,34.47
2018,3,20,16,0,0.0,52.0,2.8,12.5,52.0,43.04,31.38
2018,3,20,16,15,0.0,53.0,2.8,12.45,53.0,43.86,32.19
2018,3,20,16,30,0.0,54.0,2.8,12.4,54.0,44.69,32.98
2018,3,20,16,45,0.0,47.5,2.75,12.35,47.5,39.27,28.36
2018,3,20,17,0,0.0,41.0,2.7,12.3,41.0,33.87,23.66
2018,3,20,17,15,0.0,32.0,2.8,12.2,32.0,26.4,17.08
2018,3,20,17,30,0.0,23.0,2.9,12.1,23.0,18.95,10.45
2018,3,20,17,45,0.0,15.5,3.0,12.05,15.5,12.75,4.77
2018,3,20,18,0,0.0,8.0,3.1,12.0,8.0,6.57,0.0
2018,3,20,18,15,0.0,4.0,3.15,12.0,4.0,3.41,0.0
2018,3,20,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.6,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.8,3.0,2.46,0.0
2018,3,21,6,45,0.0,4.5,1.6,13.05,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.3,6.0,4.92,0.0
2018,3,21,7,15,0.0,9.0,1.7,13.5,9.0,7.39,0.96
2018,3,21,7,30,0.0,12.0,1.8,13.7,12.0,9.86,3.23
2018,3,21,7,45,0.0,13.5,1.85,13.85,13.5,11.11,4.37
2018,3,21,8,0,0.0,15.0,1.9,14.0,15.0,12.35,5.47
2018,3,21,8,15,0.0,17.0,1.9,14.2,17.0,14.01,6.94
2018,3,21,8,30,0.0,19.0,1.9,14.4,19.0,15.67,8.38
2018,3,21,8,45,0.0,26.0,1.95,14.6,26.0,21.48,13.5
2018,3,21,9,0,0.0,33.0,2.0,14.8,33.0,27.3,18.58
2018,3,21,9,15,0.0,48.0,2.1,15.05,48.0,39.78,29.48
2018,3,21,9,30,0.0,63.0,2.2,15.3,63.0,52.3,40.29
2018,3,21,9,45,0.0,80.5,2.25,15.5,80.5,66.94,50.43
2018,3,21,10,0,0.0,98.0,2.3,15.7,98.0,81.44,62.24
2018,3,21,10,15,1.5,133.5,2.5,16.0,134.5,109.54,85.01
2018,3,21,10,30,3.0,169.0,2.7,16.3,171.0,137.61,107.48
2018,3,21,10,45,7.5,206.0,2.9,16.55,211.5,167.85,131.41
2018,3,21,11,0,12.0,243.0,3.1,16.8,252.0,198.87,155.82
2018,3,21,11,15,16.0,263.5,3.25,16.9,276.0,218.19,170.95
2018,3,21,11,30,20.0,284.0,3.4,17.0,300.0,238.32,186.74
2018,3,21,11,45,20.5,286.0,3.5,17.05,302.5,243.07,190.49
2018,3,21,12,0,21.0,288.0,3.6,17.1,305.0,247.8,194.28
2018,3,21,12,15,20.5,287.0,3.6,17.05,303.5,249.5,195.74
2018,3,21,12,30,20.0,286.0,3.6,17.0,302.0,251.06,197.11
2018,3,21,12,45,18.0,274.0,3.6,17.0,288.0,242.16,190.23
2018,3,21,13,0,16.0,262.0,3.6,17.0,274.0,232.73,182.94
2018,3,21,13,15,20.5,272.0,3.6,16.95,287.5,246.94,194.52
2018,3,21,13,30,25.0,282.0,3.6,16.9,301.0,261.86,206.64
2018,3,21,13,45,28.5,280.0,3.6,16.85,301.0,278.36,220.04
2018,3,21,14,0,32.0,278.0,3.6,16.8,301.0,284.1,225.04
2018,3,21,14,15,52.5,283.0,3.65,16.8,319.0,311.95,248.07
2018,3,21,14,30,73.0,288.0,3.7,16.8,337.0,341.4,272.33
2018,3,21,14,45,60.0,268.0,3.75,16.8,306.5,314.8,251.66
2018,3,21,15,0,47.0,248.0,3.8,16.8,276.0,287.09,230.06
2018,3,21,15,15,66.0,234.5,3.8,16.8,271.0,295.26,238.08
2018,3,21,15,30,85.0,221.0,3.8,16.8,266.0,303.45,246.1
2018,3,21,15,45,106.5,192.5,3.8,16.5,243.5,314.01,256.47
2018,3,21,16,0,128.0,164.0,3.8,16.2,221.0,303.92,250.46
2018,3,21,16,15,132.5,146.0,3.8,16.0,199.0,290.27,240.62
2018,3,21,16,30,137.0,128.0,3.8,15.8,177.0,275.64,229.74
2018,3,21,16,45,95.0,101.5,3.8,15.6,133.0,206.76,172.13
2018,3,21,17,0,53.0,75.0,3.8,15.4,89.0,122.51,100.43
2018,3,21,17,15,41.5,62.0,3.85,15.3,71.5,99.89,80.55
2018,3,21,17,30,30.0,49.0,3.9,15.2,54.0,77.88,60.72
2018,3,21,17,45,19.5,33.5,3.9,15.05,36.5,52.63,37.7
2018,3,21,18,0,9.0,18.0,3.9,14.9,19.0,24.56,5.41
2018,3,21,18,15,6.0,10.0,3.95,14.85,10.5,12.85,0.0
2018,3,21,18,30,3.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,4.05,14.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,6,15,1.5,9.5,3.9,13.65,9.5,8.11,0.0
2018,3,22,6,30,3.0,19.0,4.0,13.7,19.0,15.53,0.0
2018,3,22,6,45,13.5,37.5,4.05,13.75,39.5,29.76,19.38
2018,3,22,7,0,24.0,56.0,4.1,13.8,60.0,43.77,32.78
2018,3,22,7,15,28.0,60.0,4.1,13.85,66.0,47.98,37.07
2018,3,22,7,30,32.0,64.0,4.1,13.9,72.0,51.8,40.73
2018,3,22,7,45,16.0,42.5,4.1,13.95,46.5,35.92,26.61
2018,3,22,8,0,0.0,21.0,4.1,14.0,21.0,17.31,9.9
2018,3,22,8,15,0.0,35.0,4.15,13.95,35.0,28.91,20.26
2018,3,22,8,30,0.0,49.0,4.2,13.9,49.0,40.55,30.57
2018,3,22,8,45,80.5,107.5,4.25,13.9,150.0,81.49,66.63
2018,3,22,9,0,161.0,166.0,4.3,13.9,251.0,119.97,100.0
2018,3,22,9,15,220.0,198.0,4.4,13.75,324.0,130.63,108.97
2018,3,22,9,30,279.0,230.0,4.5,13.6,397.0,148.52,124.17
2018,3,22,9,45,204.0,245.0,4.6,13.45,371.5,170.29,133.83
2018,3,22,10,0,129.0,260.0,4.7,13.3,346.0,189.83,147.18
2018,3,22,10,15,296.0,247.5,4.7,13.2,456.0,211.64,156.42
2018,3,22,10,30,463.0,235.0,4.7,13.1,566.0,255.53,185.73
2018,3,22,10,45,682.5,168.5,4.75,13.0,675.0,301.19,218.27
2018,3,22,11,0,902.0,102.0,4.8,12.9,784.0,377.02,278.99
2018,3,22,11,15,818.5,141.5,4.85,12.95,770.5,424.71,325.16
2018,3,22,11,30,735.0,181.0,4.9,13.0,757.0,465.32,363.6
2018,3,22,11,45,524.0,271.5,4.95,13.1,684.5,477.32,377.7
2018,3,22,12,0,313.0,362.0,5.0,13.2,612.0,467.23,371.51
2018,3,22,12,15,398.0,335.0,5.05,13.3,652.5,519.24,414.16
2018,3,22,12,30,483.0,308.0,5.1,13.4,693.0,582.14,465.01
2018,3,22,12,45,604.5,250.0,5.15,13.5,727.5,646.29,517.51
2018,3,22,13,0,726.0,192.0,5.2,13.6,762.0,714.02,572.65
2018,3,22,13,15,820.0,147.0,5.3,13.6,778.5,772.14,620.37
2018,3,22,13,30,914.0,102.0,5.4,13.6,795.0,826.89,662.86
2018,3,22,13,45,911.5,100.0,5.45,13.65,773.5,853.63,683.33
2018,3,22,14,0,909.0,98.0,5.5,13.7,752.0,877.0,701.57
2018,3,22,14,15,902.0,96.0,5.55,13.55,722.5,893.05,715.11
2018,3,22,14,30,895.0,94.0,5.6,13.4,693.0,905.43,726.17
2018,3,22,14,45,884.0,92.5,5.65,13.3,656.5,911.12,732.36
2018,3,22,15,0,873.0,91.0,5.7,13.2,620.0,913.1,736.04
2018,3,22,15,15,856.0,88.5,5.7,13.2,577.0,914.69,739.06
2018,3,22,15,30,839.0,86.0,5.7,13.2,534.0,902.86,732.19
2018,3,22,15,45,819.5,83.0,5.7,12.75,488.0,884.53,721.78
2018,3,22,16,0,800.0,80.0,5.7,12.3,442.0,862.82,708.69
2018,3,22,16,15,771.5,76.5,5.6,12.0,392.5,829.09,685.15
2018,3,22,16,30,743.0,73.0,5.5,11.7,343.0,792.53,658.84
2018,3,22,16,45,698.0,68.0,5.4,11.35,290.5,744.04,622.25
2018,3,22,17,0,653.0,63.0,5.3,11.0,238.0,688.18,578.09
2018,3,22,17,15,578.5,56.5,5.15,10.65,186.5,604.5,508.93
2018,3,22,17,30,504.0,50.0,5.0,10.3,135.0,521.56,436.83
2018,3,22,17,45,379.0,40.0,4.8,9.9,91.5,396.23,324.1
2018,3,22,18,0,254.0,30.0,4.6,9.5,48.0,262.76,135.46
2018,3,22,18,15,141.0,18.0,4.5,9.35,26.5,117.09,0.0
2018,3,22,18,30,28.0,6.0,4.4,9.2,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.3,9.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.0,1.8,8.45,19.5,11.1,0.0
2018,3,23,6,30,197.0,26.0,1.8,9.1,39.0,20.27,3.13
2018,3,23,6,45,333.5,38.0,1.8,9.75,83.0,31.38,21.4
2018,3,23,7,0,470.0,50.0,1.8,10.4,127.0,40.79,30.73
2018,3,23,7,15,550.0,56.0,1.9,10.7,178.0,44.76,34.73
2018,3,23,7,30,630.0,62.0,2.0,11.0,229.0,48.86,38.61
2018,3,23,7,45,651.5,68.0,2.05,11.35,272.5,52.48,41.88
2018,3,23,8,0,673.0,74.0,2.1,11.7,316.0,55.98,44.91
2018,3,23,8,15,513.0,110.5,2.15,11.9,311.0,78.55,64.89
2018,3,23,8,30,353.0,147.0,2.2,12.1,306.0,98.87,82.58
2018,3,23,8,45,417.0,156.0,2.25,12.35,363.5,103.68,86.44
2018,3,23,9,0,481.0,165.0,2.3,12.6,421.0,108.41,90.21
2018,3,23,9,15,371.0,206.5,2.4,12.8,413.5,137.85,115.39
2018,3,23,9,30,261.0,248.0,2.5,13.0,406.0,157.82,132.1
2018,3,23,9,45,321.0,253.0,2.6,13.2,459.5,169.09,130.13
2018,3,23,10,0,381.0,258.0,2.7,13.4,513.0,203.69,147.92
2018,3,23,10,15,503.0,233.0,2.85,13.55,585.5,228.54,160.05
2018,3,23,10,30,625.0,208.0,3.0,13.7,658.0,273.9,192.79
2018,3,23,10,45,633.0,214.5,3.1,13.85,683.0,323.22,235.75
2018,3,23,11,0,641.0,221.0,3.2,14.0,708.0,373.24,279.69
2018,3,23,11,15,585.5,249.5,3.35,14.1,701.5,415.5,318.33
2018,3,23,11,30,530.0,278.0,3.5,14.2,695.0,451.41,350.54
2018,3,23,11,45,694.5,209.5,3.6,14.3,762.0,515.95,403.09
2018,3,23,12,0,859.0,141.0,3.7,14.4,829.0,591.54,464.58
2018,3,23,12,15,905.0,120.5,3.8,14.4,845.5,644.82,508.69
2018,3,23,12,30,951.0,100.0,3.9,14.4,862.0,700.43,554.01
2018,3,23,12,45,950.0,98.5,4.0,14.4,854.0,741.72,587.51
2018,3,23,13,0,949.0,97.0,4.1,14.4,846.0,780.2,618.34
2018,3,23,13,15,944.5,96.5,4.1,14.3,829.5,814.06,643.52
2018,3,23,13,30,940.0,96.0,4.1,14.2,813.0,844.62,666.34
2018,3,23,13,45,932.5,95.0,4.15,14.15,788.0,868.83,684.75
2018,3,23,14,0,925.0,94.0,4.2,14.1,763.0,889.38,700.69
2018,3,23,14,15,916.0,92.5,4.2,13.95,732.0,904.39,712.84
2018,3,23,14,30,907.0,91.0,4.2,13.8,701.0,915.62,722.49
2018,3,23,14,45,894.5,89.5,4.25,13.7,663.5,919.95,727.55
2018,3,23,15,0,882.0,88.0,4.3,13.6,626.0,920.49,730.27
2018,3,23,15,15,865.0,85.5,4.3,13.6,582.5,912.01,725.94
2018,3,23,15,30,848.0,83.0,4.3,13.6,539.0,909.92,726.45
2018,3,23,15,45,823.0,80.5,4.2,13.25,490.5,886.98,711.89
2018,3,23,16,0,798.0,78.0,4.1,12.9,442.0,860.71,695.21
2018,3,23,16,15,762.5,75.0,3.95,12.65,390.5,821.11,667.7
2018,3,23,16,30,727.0,72.0,3.8,12.4,339.0,778.89,637.61
2018,3,23,16,45,674.0,68.5,3.7,12.2,286.5,725.18,597.75
2018,3,23,17,0,621.0,65.0,3.6,12.0,234.0,664.67,550.89
2018,3,23,17,15,542.5,58.5,3.35,11.55,183.0,577.99,480.93
2018,3,23,17,30,464.0,52.0,3.1,11.1,132.0,492.19,408.27
2018,3,23,17,45,340.0,41.5,2.9,10.7,89.5,367.7,299.21
2018,3,23,18,0,216.0,31.0,2.7,10.3,47.0,247.64,140.62
2018,3,23,18,15,119.5,18.5,2.7,10.15,26.0,102.23,0.0
2018,3,23,18,30,23.0,6.0,2.7,10.0,5.0,0.0,0.0
2018,3,23,18,45,11.5,3.0,2.7,9.85,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,24,5,45,7.5,2.5,1.75,8.25,2.0,0.0,0.0
2018,3,24,6,0,15.0,5.0,1.7,8.3,4.0,0.0,0.0
2018,3,24,6,15,29.5,8.0,1.8,8.75,9.0,6.83,0.0
2018,3,24,6,30,44.0,11.0,1.9,9.2,14.0,9.02,0.0
2018,3,24,6,45,81.5,17.5,2.0,9.65,29.0,13.36,5.97
2018,3,24,7,0,119.0,24.0,2.1,10.1,44.0,18.14,10.62
2018,3,24,7,15,115.5,35.0,2.15,10.25,60.0,27.72,19.48
2018,3,24,7,30,112.0,46.0,2.2,10.4,76.0,35.66,26.79
2018,3,24,7,45,133.5,89.0,2.25,10.55,132.5,68.84,56.76
2018,3,24,8,0,155.0,132.0,2.3,10.7,189.0,97.15,81.93
2018,3,24,8,15,234.0,153.0,2.4,10.9,252.5,106.87,90.25
2018,3,24,8,30,313.0,174.0,2.5,11.1,316.0,120.09,101.56
2018,3,24,8,45,467.5,159.5,2.55,11.3,397.5,106.39,89.12
2018,3,24,9,0,622.0,145.0,2.6,11.5,479.0,97.6,81.09
2018,3,24,9,15,685.0,137.5,2.75,11.7,532.5,90.9,74.94
2018,3,24,9,30,748.0,130.0,2.9,11.9,586.0,85.0,69.52
2018,3,24,9,45,733.0,145.5,3.0,12.05,615.0,112.0,75.46
2018,3,24,10,0,718.0,161.0,3.1,12.2,644.0,169.13,106.73
2018,3,24,10,15,798.5,139.0,3.25,12.3,699.0,222.1,142.71
2018,3,24,10,30,879.0,117.0,3.4,12.4,754.0,274.93,184.89
2018,3,24,10,45,915.5,106.0,3.55,12.5,788.5,337.44,239.88
2018,3,24,11,0,952.0,95.0,3.7,12.6,823.0,396.09,292.79
2018,3,24,11,15,956.0,96.0,3.8,12.6,840.0,453.48,345.16
2018,3,24,11,30,960.0,97.0,3.9,12.6,857.0,509.86,395.61
2018,3,24,11,45,962.5,97.0,4.0,12.65,865.5,563.47,442.6
2018,3,24,12,0,965.0,97.0,4.1,12.7,874.0,615.43,487.06
2018,3,24,12,15,964.5,97.0,4.2,12.65,874.0,663.73,528.01
2018,3,24,12,30,964.0,97.0,4.3,12.6,874.0,709.68,566.32
2018,3,24,12,45,740.5,187.0,4.4,12.6,780.5,689.12,550.59
2018,3,24,13,0,517.0,277.0,4.5,12.6,687.0,641.83,513.41
2018,3,24,13,15,448.0,303.0,4.55,12.5,653.0,640.36,512.82
2018,3,24,13,30,379.0,329.0,4.6,12.4,619.0,622.32,499.23
2018,3,24,13,45,488.5,276.5,4.65,12.35,639.0,694.3,558.0
2018,3,24,14,0,598.0,224.0,4.7,12.3,659.0,761.17,612.37
