Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,15,761.0,157.0,4.7,12.15,686.5,855.97,686.61
2018,3,24,14,30,924.0,90.0,4.7,12.0,714.0,932.54,743.85
2018,3,24,14,45,912.0,88.0,4.65,11.85,676.0,936.86,748.0
2018,3,24,15,0,900.0,86.0,4.6,11.7,638.0,937.31,750.02
2018,3,24,15,15,883.0,84.0,4.6,11.7,594.0,929.39,746.09
2018,3,24,15,30,866.0,82.0,4.6,11.7,550.0,927.85,747.03
2018,3,24,15,45,841.0,79.5,4.5,11.45,501.0,904.76,732.03
2018,3,24,16,0,816.0,77.0,4.4,11.2,452.0,878.28,714.55
2018,3,24,16,15,780.0,74.5,4.3,10.95,399.5,838.59,686.85
2018,3,24,16,30,744.0,72.0,4.2,10.7,347.0,796.21,656.51
2018,3,24,16,45,693.0,68.0,4.05,10.5,293.5,743.03,616.51
2018,3,24,17,0,642.0,64.0,3.9,10.3,240.0,683.1,569.75
2018,3,24,17,15,515.0,61.0,3.75,9.95,183.0,559.04,469.88
2018,3,24,17,30,388.0,58.0,3.6,9.6,126.0,436.07,366.75
2018,3,24,17,45,223.5,43.5,3.4,9.25,79.5,279.84,230.26
2018,3,24,18,0,59.0,29.0,3.2,8.9,33.0,97.63,57.43
2018,3,24,18,15,41.0,17.5,3.15,8.85,19.0,44.67,0.0
2018,3,24,18,30,23.0,6.0,3.1,8.8,5.0,0.0,0.0
2018,3,24,18,45,11.5,3.0,3.05,8.7,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.05,7.25,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.4,5.0,0.0,0.0
2018,3,25,6,15,106.0,19.0,2.1,7.95,26.0,16.22,0.0
2018,3,25,6,30,196.0,32.0,2.2,8.5,47.0,24.83,10.66
2018,3,25,6,45,319.5,43.0,2.3,9.05,89.5,33.27,23.46
2018,3,25,7,0,443.0,54.0,2.4,9.6,132.0,43.77,33.61
2018,3,25,7,15,522.5,61.5,2.45,9.85,183.0,48.82,38.57
2018,3,25,7,30,602.0,69.0,2.5,10.1,234.0,53.9,43.33
2018,3,25,7,45,655.5,73.5,2.6,10.3,287.0,56.43,45.61
2018,3,25,8,0,709.0,78.0,2.7,10.5,340.0,59.02,47.84
2018,3,25,8,15,743.5,82.0,2.75,10.75,391.5,66.63,54.48
2018,3,25,8,30,778.0,86.0,2.8,11.0,443.0,68.83,56.21
2018,3,25,8,45,803.5,88.5,2.85,11.2,491.5,69.78,56.83
2018,3,25,9,0,829.0,91.0,2.9,11.4,540.0,70.74,57.46
2018,3,25,9,15,850.0,92.5,2.9,11.6,584.5,70.97,57.44
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,80.79,65.86
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,105.95,65.49
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,162.85,93.25
2018,3,25,10,15,772.0,146.0,3.05,12.35,685.5,226.1,147.07
2018,3,25,10,30,635.0,200.0,3.1,12.5,663.0,275.94,195.41
2018,3,25,10,45,588.5,223.0,3.2,12.6,663.0,322.12,238.09
2018,3,25,11,0,542.0,246.0,3.3,12.7,663.0,363.49,276.42
2018,3,25,11,15,585.5,228.5,3.35,12.8,687.5,404.96,312.41
2018,3,25,11,30,629.0,211.0,3.4,12.9,712.0,450.11,351.21
2018,3,25,11,45,766.5,165.0,3.45,13.0,781.5,523.78,411.4
2018,3,25,12,0,904.0,119.0,3.5,13.1,851.0,603.76,476.25
2018,3,25,12,15,904.5,118.5,3.55,13.15,851.0,649.85,514.39
2018,3,25,12,30,905.0,118.0,3.6,13.2,851.0,693.82,550.22
2018,3,25,12,45,935.5,104.5,3.6,13.25,855.5,744.36,590.41
2018,3,25,13,0,966.0,91.0,3.6,13.3,860.0,793.75,628.37
2018,3,25,13,15,932.5,101.5,3.6,13.3,832.0,816.59,645.06
2018,3,25,13,30,899.0,112.0,3.6,13.3,804.0,834.53,658.48
2018,3,25,13,45,920.5,100.0,3.6,13.25,790.0,870.53,685.17
2018,3,25,14,0,942.0,88.0,3.6,13.2,776.0,903.65,709.66
2018,3,25,14,15,933.0,86.5,3.6,13.15,744.5,918.66,721.33
2018,3,25,14,30,924.0,85.0,3.6,13.1,713.0,929.82,730.59
2018,3,25,14,45,911.5,84.0,3.55,13.05,675.0,934.58,735.17
2018,3,25,15,0,899.0,83.0,3.5,13.0,637.0,935.52,737.27
2018,3,25,15,15,883.0,81.0,3.5,13.0,593.5,928.29,733.93
2018,3,25,15,30,867.0,79.0,3.5,13.0,550.0,917.41,728.16
2018,3,25,15,45,843.5,76.5,3.45,12.85,501.5,905.54,721.83
2018,3,25,16,0,820.0,74.0,3.4,12.7,453.0,880.29,705.75
2018,3,25,16,15,778.0,71.0,3.3,12.45,398.0,834.27,674.12
2018,3,25,16,30,736.0,68.0,3.2,12.2,343.0,785.81,640.03
2018,3,25,16,45,668.0,65.0,3.15,11.95,286.0,718.05,590.33
2018,3,25,17,0,600.0,62.0,3.1,11.7,229.0,645.12,534.65
2018,3,25,17,15,543.5,55.5,3.1,11.2,182.5,577.43,480.92
2018,3,25,17,30,487.0,49.0,3.1,10.7,136.0,510.15,424.0
2018,3,25,17,45,384.5,40.0,3.1,10.2,94.5,404.06,330.89
2018,3,25,18,0,282.0,31.0,3.1,9.7,53.0,294.97,193.9
2018,3,25,18,15,161.5,19.0,3.1,9.55,29.5,133.65,0.0
2018,3,25,18,30,41.0,7.0,3.1,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.1,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,2.7,6.1,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,2.7,6.3,6.0,0.0,0.0
2018,3,26,6,15,207.5,18.5,2.8,7.0,31.5,15.79,0.0
2018,3,26,6,30,351.0,29.0,2.9,7.7,57.0,24.43,11.99
2018,3,26,6,45,464.5,36.5,3.0,8.35,102.5,30.06,20.84
2018,3,26,7,0,578.0,44.0,3.1,9.0,148.0,35.83,26.63
2018,3,26,7,15,643.5,49.5,3.2,9.6,200.5,43.27,33.63
2018,3,26,7,30,709.0,55.0,3.3,10.2,253.0,47.56,37.59
2018,3,26,7,45,751.0,59.0,3.4,10.8,306.5,50.42,40.1
2018,3,26,8,0,793.0,63.0,3.5,11.4,360.0,53.29,42.5
2018,3,26,8,15,821.5,65.5,3.6,11.9,411.5,54.84,43.69
2018,3,26,8,30,850.0,68.0,3.7,12.4,463.0,63.65,51.3
2018,3,26,8,45,869.0,70.5,3.75,12.9,510.5,65.82,52.94
2018,3,26,9,0,888.0,73.0,3.8,13.4,558.0,67.88,54.48
2018,3,26,9,15,904.5,74.5,3.8,13.75,602.0,69.15,55.34
2018,3,26,9,30,921.0,76.0,3.8,14.1,646.0,70.33,56.15
2018,3,26,9,45,933.0,77.5,3.75,14.45,684.5,102.11,58.72
2018,3,26,10,0,945.0,79.0,3.7,14.8,723.0,162.12,89.66
2018,3,26,10,15,951.5,80.0,3.65,15.05,753.5,221.92,134.6
2018,3,26,10,30,958.0,81.0,3.6,15.3,784.0,281.89,186.19
2018,3,26,10,45,963.0,82.0,3.6,15.55,808.0,341.37,239.82
2018,3,26,11,0,968.0,83.0,3.6,15.8,832.0,400.39,293.26
2018,3,26,11,15,972.0,83.0,3.55,16.0,848.0,457.54,344.36
2018,3,26,11,30,976.0,83.0,3.5,16.2,864.0,513.6,393.26
2018,3,26,11,45,977.5,82.5,3.45,16.35,871.5,566.67,438.52
2018,3,26,12,0,979.0,82.0,3.4,16.5,879.0,617.92,480.99
2018,3,26,12,15,976.5,83.5,3.35,16.6,878.5,666.5,520.28
2018,3,26,12,30,974.0,85.0,3.3,16.7,878.0,712.58,556.62
2018,3,26,12,45,967.0,88.0,3.3,16.8,868.5,754.29,589.05
2018,3,26,13,0,960.0,91.0,3.3,16.9,859.0,792.88,617.69
2018,3,26,13,15,953.5,91.0,3.25,16.9,841.5,825.68,640.98
2018,3,26,13,30,947.0,91.0,3.2,16.9,824.0,855.04,661.81
2018,3,26,13,45,937.5,92.0,3.2,16.95,799.0,879.44,679.36
2018,3,26,14,0,928.0,93.0,3.2,17.0,774.0,900.16,694.46
2018,3,26,14,15,918.0,91.5,3.2,16.95,742.0,914.03,705.18
2018,3,26,14,30,908.0,90.0,3.2,16.9,710.0,924.05,713.46
2018,3,26,14,45,893.5,88.5,3.2,16.85,671.0,926.19,716.44
2018,3,26,15,0,879.0,87.0,3.2,16.8,632.0,924.5,716.99
2018,3,26,15,15,826.0,94.5,3.2,16.8,578.5,904.43,704.66
2018,3,26,15,30,773.0,102.0,3.2,16.8,525.0,870.39,682.55
2018,3,26,15,45,785.5,90.5,3.15,16.5,487.5,871.39,685.97
2018,3,26,16,0,798.0,79.0,3.1,16.2,450.0,868.5,686.35
2018,3,26,16,15,760.0,76.0,3.0,15.75,397.5,826.14,658.13
2018,3,26,16,30,722.0,73.0,2.9,15.3,345.0,781.24,627.62
2018,3,26,16,45,675.5,68.0,2.8,14.9,292.5,730.62,591.62
2018,3,26,17,0,629.0,63.0,2.7,14.5,240.0,673.26,548.87
2018,3,26,17,15,561.0,56.5,2.75,13.85,190.0,594.89,488.62
2018,3,26,17,30,493.0,50.0,2.8,13.2,140.0,517.41,425.34
2018,3,26,17,45,381.5,40.5,2.85,12.55,96.5,403.14,327.77
2018,3,26,18,0,270.0,31.0,2.9,11.9,53.0,289.3,197.09
2018,3,26,18,15,157.0,19.0,2.9,11.7,29.5,130.66,0.0
2018,3,26,18,30,44.0,7.0,2.9,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.9,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.65,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.6,9.8,7.0,0.0,0.0
2018,3,27,6,15,183.0,19.5,2.65,10.55,32.0,16.64,0.0
2018,3,27,6,30,312.0,31.0,2.7,11.3,57.0,26.02,14.04
2018,3,27,6,45,424.0,39.5,2.75,12.0,102.0,32.38,22.62
2018,3,27,7,0,536.0,48.0,2.8,12.7,147.0,38.82,28.9
2018,3,27,7,15,602.5,54.0,2.85,13.2,198.5,42.98,32.89
2018,3,27,7,30,669.0,60.0,2.9,13.7,250.0,47.16,36.7
2018,3,27,7,45,711.5,64.5,2.9,14.15,302.5,54.41,43.1
2018,3,27,8,0,754.0,69.0,2.9,14.6,355.0,57.45,45.64
2018,3,27,8,15,736.5,82.0,2.9,15.0,393.5,66.24,53.19
2018,3,27,8,30,719.0,95.0,2.9,15.4,432.0,68.09,54.55
2018,3,27,8,45,695.5,114.0,2.95,15.85,467.5,78.93,63.72
2018,3,27,9,0,672.0,133.0,3.0,16.3,503.0,89.18,72.28
2018,3,27,9,15,749.5,119.0,2.95,16.65,562.0,79.27,63.41
2018,3,27,9,30,827.0,105.0,2.9,17.0,621.0,77.33,61.49
2018,3,27,9,45,864.0,98.5,2.85,17.35,666.0,115.71,68.84
2018,3,27,10,0,901.0,92.0,2.8,17.7,711.0,169.77,95.92
2018,3,27,10,15,909.5,92.5,2.75,18.0,741.0,227.24,138.96
2018,3,27,10,30,918.0,93.0,2.7,18.3,771.0,285.12,188.04
2018,3,27,10,45,852.0,127.5,2.7,18.55,772.0,340.55,239.47
2018,3,27,11,0,786.0,162.0,2.7,18.8,773.0,395.88,289.6
2018,3,27,11,15,706.0,204.5,2.65,19.05,761.5,440.5,329.72
2018,3,27,11,30,626.0,247.0,2.6,19.3,750.0,481.18,364.62
2018,3,27,11,45,597.5,265.0,2.6,19.5,749.0,520.99,397.16
2018,3,27,12,0,569.0,283.0,2.6,19.7,748.0,557.27,425.95
2018,3,27,12,15,596.5,271.5,2.6,19.85,759.0,600.32,459.47
2018,3,27,12,30,624.0,260.0,2.6,20.0,770.0,645.2,493.72
2018,3,27,12,45,645.0,247.0,2.6,20.15,769.5,683.9,523.05
2018,3,27,13,0,666.0,234.0,2.6,20.3,769.0,721.74,551.42
2018,3,27,13,15,651.0,233.5,2.55,20.35,748.0,741.92,566.35
2018,3,27,13,30,636.0,233.0,2.5,20.4,727.0,758.72,578.8
2018,3,27,13,45,661.5,211.0,2.5,20.45,711.5,785.68,599.57
2018,3,27,14,0,687.0,189.0,2.5,20.5,696.0,810.14,618.5
2018,3,27,14,15,687.0,178.5,2.55,20.5,667.5,821.22,627.62
2018,3,27,14,30,687.0,168.0,2.6,20.5,639.0,829.01,634.43
2018,3,27,14,45,793.5,122.0,2.6,20.45,638.0,885.5,674.92
2018,3,27,15,0,900.0,76.0,2.6,20.4,637.0,933.27,708.8
2018,3,27,15,15,884.5,74.0,2.6,20.4,593.5,926.03,705.16
2018,3,27,15,30,869.0,72.0,2.6,20.4,550.0,915.15,699.66
2018,3,27,15,45,846.0,70.5,2.6,20.0,502.5,894.44,688.52
2018,3,27,16,0,823.0,69.0,2.6,19.6,455.0,880.68,682.19
2018,3,27,16,15,789.5,67.0,2.55,19.05,403.5,843.49,659.04
2018,3,27,16,30,756.0,65.0,2.5,18.5,352.0,803.73,633.57
2018,3,27,16,45,650.5,69.5,2.45,17.95,290.5,711.85,568.83
2018,3,27,17,0,545.0,74.0,2.4,17.4,229.0,615.35,498.06
2018,3,27,17,15,404.5,68.0,2.35,16.65,170.0,470.29,386.17
2018,3,27,17,30,264.0,62.0,2.3,15.9,111.0,340.9,280.48
2018,3,27,17,45,177.0,46.0,2.25,15.2,74.5,227.76,184.36
2018,3,27,18,0,90.0,30.0,2.2,14.5,38.0,137.71,93.95
2018,3,27,18,15,49.5,17.0,2.2,14.2,21.0,50.68,0.0
2018,3,27,18,30,9.0,4.0,2.2,13.9,4.0,0.0,0.0
2018,3,27,18,45,4.5,2.0,2.2,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.05,11.8,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,192.5,20.0,1.15,12.45,34.0,17.07,0.0
2018,3,28,6,30,324.0,31.0,1.2,13.0,60.0,25.87,14.64
2018,3,28,6,45,431.5,39.0,1.25,13.55,105.0,31.83,22.12
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,37.88,27.99
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,42.09,31.98
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,50.4,39.43
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,52.71,41.39
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,55.06,43.32
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,57.25,45.04
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,59.4,46.7
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,68.77,54.61
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,70.76,56.06
2018,3,28,9,15,879.0,78.5,2.1,17.7,599.5,71.29,56.26
2018,3,28,9,30,897.0,79.0,2.1,18.1,643.0,71.77,56.43
2018,3,28,9,45,913.0,79.0,2.1,18.55,682.0,109.99,60.85
2018,3,28,10,0,929.0,79.0,2.1,19.0,721.0,168.32,92.49
2018,3,28,10,15,938.0,80.0,2.1,19.35,752.5,227.58,137.16
2018,3,28,10,30,947.0,81.0,2.1,19.7,784.0,287.3,187.63
2018,3,28,10,45,952.5,82.0,2.1,20.1,808.0,346.24,239.33
2018,3,28,11,0,958.0,83.0,2.1,20.5,832.0,404.77,290.52
2018,3,28,11,15,961.5,83.5,2.1,20.8,848.0,461.47,339.38
2018,3,28,11,30,965.0,84.0,2.1,21.1,864.0,517.08,385.97
2018,3,28,11,45,967.0,84.0,2.15,21.4,872.0,570.16,429.42
2018,3,28,12,0,969.0,84.0,2.2,21.7,880.0,621.53,470.27
2018,3,28,12,15,967.5,84.5,2.2,21.85,879.0,669.26,507.36
2018,3,28,12,30,966.0,85.0,2.2,22.0,878.0,714.54,541.69
2018,3,28,12,45,962.5,85.0,2.2,22.15,869.0,755.35,572.06
2018,3,28,13,0,959.0,85.0,2.2,22.3,860.0,793.18,598.41
2018,3,28,13,15,955.5,84.5,2.25,22.4,843.5,827.39,622.07
2018,3,28,13,30,952.0,84.0,2.3,22.5,827.0,858.34,643.52
2018,3,28,13,45,946.0,83.0,2.3,22.55,803.0,883.3,660.68
2018,3,28,14,0,940.0,82.0,2.3,22.6,779.0,904.63,675.53
2018,3,28,14,15,931.5,81.5,2.3,22.55,748.0,920.64,687.23
2018,3,28,14,30,923.0,81.0,2.3,22.5,717.0,932.9,696.62
2018,3,28,14,45,911.5,79.0,2.35,22.45,679.0,936.9,701.2
2018,3,28,15,0,900.0,77.0,2.4,22.4,641.0,937.06,703.46
2018,3,28,15,15,884.5,75.5,2.4,22.4,598.0,930.35,700.69
2018,3,28,15,30,869.0,74.0,2.4,22.4,555.0,920.03,695.66
2018,3,28,15,45,848.5,71.5,2.4,21.9,507.5,900.29,685.63
2018,3,28,16,0,828.0,69.0,2.4,21.4,460.0,887.44,680.32
2018,3,28,16,15,799.5,66.0,2.3,20.8,409.0,853.32,659.36
2018,3,28,16,30,771.0,63.0,2.2,20.2,358.0,816.54,636.12
2018,3,28,16,45,673.0,67.0,2.15,19.55,297.0,729.95,576.53
2018,3,28,17,0,575.0,71.0,2.1,18.9,236.0,639.24,511.52
2018,3,28,17,15,484.5,62.5,2.05,18.15,182.0,539.48,436.41
2018,3,28,17,30,394.0,54.0,2.0,17.4,128.0,441.97,359.01
2018,3,28,17,45,337.0,42.0,1.95,16.65,91.0,370.83,297.79
2018,3,28,18,0,280.0,30.0,1.9,15.9,54.0,303.06,215.62
2018,3,28,18,15,167.0,18.5,1.9,15.55,30.0,138.12,0.0
2018,3,28,18,30,54.0,7.0,1.9,15.2,6.0,0.0,0.0
2018,3,28,18,45,27.0,3.5,1.85,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,52.0,8.0,1.0,13.7,8.0,6.83,0.0
2018,3,29,6,15,168.0,20.5,1.05,14.25,34.0,16.04,0.0
2018,3,29,6,30,284.0,33.0,1.1,14.8,60.0,27.41,16.33
2018,3,29,6,45,390.5,42.5,1.15,15.35,104.5,34.55,24.38
2018,3,29,7,0,497.0,52.0,1.2,15.9,149.0,41.67,31.13
2018,3,29,7,15,592.5,55.5,1.3,16.3,205.5,43.88,33.32
2018,3,29,7,30,688.0,59.0,1.4,16.7,262.0,50.45,39.18
2018,3,29,7,45,730.5,63.5,1.5,17.1,315.5,53.58,41.85
2018,3,29,8,0,773.0,68.0,1.6,17.5,369.0,56.69,44.41
2018,3,29,8,15,802.0,71.0,1.6,17.95,420.5,58.46,45.74
2018,3,29,8,30,831.0,74.0,1.6,18.4,472.0,60.22,47.03
2018,3,29,8,45,851.5,76.5,1.65,18.8,520.0,69.63,54.91
2018,3,29,9,0,872.0,79.0,1.7,19.2,568.0,71.58,56.31
2018,3,29,9,15,889.0,80.0,1.7,19.65,611.5,72.41,56.74
2018,3,29,9,30,906.0,81.0,1.7,20.1,655.0,73.18,57.14
2018,3,29,9,45,921.0,82.0,1.7,20.55,694.5,116.37,63.59
2018,3,29,10,0,936.0,83.0,1.7,21.0,734.0,175.82,96.85
2018,3,29,10,15,944.5,84.0,1.7,21.4,765.5,235.48,141.86
2018,3,29,10,30,953.0,85.0,1.7,21.8,797.0,295.54,192.18
2018,3,29,10,45,958.0,86.5,1.7,22.2,821.0,355.09,243.74
2018,3,29,11,0,963.0,88.0,1.7,22.6,845.0,414.2,294.6
2018,3,29,11,15,966.5,88.5,1.75,22.9,861.0,471.25,343.05
2018,3,29,11,30,970.0,89.0,1.8,23.2,877.0,527.19,389.27
2018,3,29,11,45,971.5,89.5,1.8,23.5,885.0,580.76,432.09
2018,3,29,12,0,973.0,90.0,1.8,23.8,893.0,632.57,472.23
2018,3,29,12,15,931.0,111.0,1.8,23.95,879.5,673.38,503.27
2018,3,29,12,30,889.0,132.0,1.8,24.1,866.0,708.47,529.26
2018,3,29,12,45,931.5,109.5,1.8,24.3,871.5,759.6,566.64
2018,3,29,13,0,974.0,87.0,1.8,24.5,877.0,809.52,600.97
2018,3,29,13,15,889.0,123.0,1.85,24.5,833.5,816.18,605.82
2018,3,29,13,30,804.0,159.0,1.9,24.5,790.0,823.8,611.87
2018,3,29,13,45,782.5,160.5,1.9,24.55,759.5,836.4,620.81
2018,3,29,14,0,761.0,162.0,1.9,24.6,729.0,850.95,631.12
2018,3,29,14,15,737.0,162.5,2.0,24.4,693.0,853.23,634.92
2018,3,29,14,30,713.0,163.0,2.1,24.2,657.0,851.56,636.31
2018,3,29,14,45,748.5,138.5,2.2,24.05,632.5,872.98,653.32
2018,3,29,15,0,784.0,114.0,2.3,23.9,608.0,885.4,664.25
2018,3,29,15,15,815.0,97.0,2.3,23.9,579.5,904.14,678.44
2018,3,29,15,30,846.0,80.0,2.3,23.9,551.0,908.24,682.86
2018,3,29,15,45,844.5,75.0,2.35,23.2,510.5,903.23,683.71
2018,3,29,16,0,843.0,70.0,2.4,22.5,470.0,894.75,682.3
2018,3,29,16,15,814.5,67.0,2.3,21.85,418.5,870.55,668.48
2018,3,29,16,30,786.0,64.0,2.2,21.2,367.0,833.46,645.33
2018,3,29,16,45,743.5,60.0,2.1,20.55,313.5,779.97,609.69
2018,3,29,17,0,701.0,56.0,2.0,19.9,260.0,724.92,571.36
2018,3,29,17,15,636.5,51.5,1.95,19.05,208.0,649.03,516.05
2018,3,29,17,30,572.0,47.0,1.9,18.2,156.0,582.32,464.02
2018,3,29,17,45,461.5,39.5,1.8,17.4,110.0,468.86,371.55
2018,3,29,18,0,351.0,32.0,1.7,16.6,64.0,359.69,259.42
2018,3,29,18,15,209.0,20.5,1.65,16.25,36.0,170.96,0.0
2018,3,29,18,30,67.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.6,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,0.4,12.75,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,0.4,12.9,8.0,6.83,0.0
2018,3,30,6,15,112.0,22.0,0.5,13.35,31.5,17.1,0.0
2018,3,30,6,30,193.0,36.0,0.6,13.8,55.0,27.72,17.15
2018,3,30,6,45,260.5,50.0,0.65,14.3,92.5,38.07,27.67
2018,3,30,7,0,328.0,64.0,0.7,14.8,130.0,48.18,37.08
2018,3,30,7,15,350.5,80.0,0.7,15.2,169.0,59.11,46.99
2018,3,30,7,30,373.0,96.0,0.7,15.6,208.0,69.61,56.27
2018,3,30,7,45,394.5,113.5,0.7,15.95,251.5,80.66,65.82
2018,3,30,8,0,416.0,131.0,0.7,16.3,295.0,91.22,74.75
2018,3,30,8,15,430.5,143.5,0.65,16.9,333.0,97.99,80.16
2018,3,30,8,30,445.0,156.0,0.6,17.5,371.0,104.42,85.18
2018,3,30,8,45,312.5,198.0,0.6,18.1,356.5,133.04,108.91
2018,3,30,9,0,180.0,240.0,0.6,18.7,342.0,162.12,132.45
2018,3,30,9,15,219.0,255.0,0.55,19.2,388.5,171.06,139.0
2018,3,30,9,30,258.0,270.0,0.5,19.7,435.0,168.16,135.9
2018,3,30,9,45,305.0,285.0,0.5,20.2,490.5,197.58,143.4
2018,3,30,10,0,352.0,300.0,0.5,20.7,546.0,237.67,167.6
2018,3,30,10,15,361.0,310.5,0.45,21.15,572.5,274.02,193.64
2018,3,30,10,30,370.0,321.0,0.4,21.6,599.0,311.6,222.24
2018,3,30,10,45,335.0,343.0,0.4,22.05,600.5,344.49,249.22
2018,3,30,11,0,300.0,365.0,0.4,22.5,602.0,374.07,273.07
2018,3,30,11,15,280.0,377.5,0.35,22.85,602.0,400.09,293.1
2018,3,30,11,30,260.0,390.0,0.3,23.2,602.0,424.19,311.01
2018,3,30,11,45,293.5,387.0,0.3,23.5,628.5,462.63,338.82
2018,3,30,12,0,327.0,384.0,0.3,23.8,655.0,503.69,368.04
2018,3,30,12,15,395.5,356.0,0.3,24.0,684.0,548.35,400.04
2018,3,30,12,30,464.0,328.0,0.3,24.2,713.0,602.16,437.88
2018,3,30,12,45,495.0,313.0,0.3,24.4,720.0,640.64,464.45
2018,3,30,13,0,526.0,298.0,0.3,24.6,727.0,679.27,490.98
2018,3,30,13,15,484.5,307.5,0.45,24.6,696.5,683.41,495.72
2018,3,30,13,30,443.0,317.0,0.6,24.6,666.0,683.24,497.84
2018,3,30,13,45,431.5,310.0,0.7,24.65,641.5,688.91,503.74
2018,3,30,14,0,420.0,303.0,0.8,24.7,617.0,691.83,507.69
2018,3,30,14,15,407.0,294.0,0.85,24.7,588.0,672.89,496.83
2018,3,30,14,30,394.0,285.0,0.9,24.7,559.0,666.32,494.16
2018,3,30,14,45,331.0,281.5,1.0,24.65,503.5,617.41,461.71
2018,3,30,15,0,268.0,278.0,1.1,24.6,448.0,565.64,426.69
2018,3,30,15,15,298.0,250.5,1.1,24.6,427.5,571.38,433.6
2018,3,30,15,30,328.0,223.0,1.1,24.6,407.0,574.97,438.59
2018,3,30,15,45,315.0,206.5,1.15,24.35,370.5,549.06,422.18
2018,3,30,16,0,302.0,190.0,1.2,24.1,334.0,521.53,404.53
2018,3,30,16,15,314.0,163.0,1.25,23.4,298.5,502.06,393.95
2018,3,30,16,30,326.0,136.0,1.3,22.7,263.0,479.84,380.83
2018,3,30,16,45,375.5,111.5,1.3,22.05,237.5,513.92,409.21
2018,3,30,17,0,425.0,87.0,1.3,21.4,212.0,521.82,416.63
2018,3,30,17,15,377.0,74.0,1.4,20.5,168.5,457.36,368.31
2018,3,30,17,30,329.0,61.0,1.5,19.6,125.0,394.05,318.41
2018,3,30,17,45,258.5,47.0,1.6,18.7,88.0,313.1,250.52
2018,3,30,18,0,188.0,33.0,1.7,17.8,51.0,237.35,173.88
2018,3,30,18,15,108.5,20.0,1.75,17.35,29.0,96.92,0.0
2018,3,30,18,30,29.0,7.0,1.8,16.9,7.0,5.97,0.0
2018,3,30,18,45,14.5,3.5,1.9,16.45,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,31.5,5.5,1.6,12.1,5.5,0.0,0.0
2018,3,31,6,0,63.0,11.0,1.6,12.2,11.0,9.39,0.0
2018,3,31,6,15,92.0,23.5,1.65,12.6,30.0,18.34,0.0
2018,3,31,6,30,121.0,36.0,1.7,13.0,49.0,28.0,17.75
2018,3,31,6,45,105.5,52.0,1.7,13.45,68.0,39.7,29.24
2018,3,31,7,0,90.0,68.0,1.7,13.9,87.0,52.49,41.05
2018,3,31,7,15,151.0,88.5,1.7,14.15,130.5,65.36,52.73
2018,3,31,7,30,212.0,109.0,1.7,14.4,174.0,79.37,65.18
2018,3,31,7,45,264.5,128.5,1.65,14.7,224.5,92.3,76.4
2018,3,31,8,0,317.0,148.0,1.6,15.0,275.0,104.86,87.09
2018,3,31,8,15,308.5,170.0,1.6,15.45,307.0,117.75,97.82
2018,3,31,8,30,300.0,192.0,1.6,15.9,339.0,130.03,107.86
2018,3,31,8,45,312.5,213.0,1.6,16.3,379.0,141.47,117.08
2018,3,31,9,0,325.0,234.0,1.6,16.7,419.0,152.41,125.77
2018,3,31,9,15,292.5,259.0,1.6,17.15,435.0,164.18,135.06
2018,3,31,9,30,260.0,284.0,1.6,17.6,451.0,175.25,143.67
2018,3,31,9,45,272.0,301.0,1.6,18.0,484.5,205.53,152.33
2018,3,31,10,0,284.0,318.0,1.6,18.4,518.0,240.75,175.55
2018,3,31,10,15,327.0,319.5,1.7,18.75,559.0,274.72,199.55
2018,3,31,10,30,370.0,321.0,1.8,19.1,600.0,313.4,229.03
2018,3,31,10,45,461.0,299.0,1.85,19.5,657.5,350.31,256.88
2018,3,31,11,0,552.0,277.0,1.9,19.9,715.0,402.81,297.75
2018,3,31,11,15,569.5,277.5,2.0,20.1,737.0,449.08,335.71
2018,3,31,11,30,587.0,278.0,2.1,20.3,759.0,496.49,373.94
2018,3,31,11,45,618.0,267.0,2.15,20.55,778.0,542.78,410.52
2018,3,31,12,0,649.0,256.0,2.2,20.8,797.0,591.23,448.05
2018,3,31,12,15,667.0,247.0,2.3,20.85,802.5,634.4,481.7
2018,3,31,12,30,685.0,238.0,2.4,20.9,808.0,677.2,514.62
2018,3,31,12,45,719.0,218.0,2.5,20.95,811.0,721.0,548.17
2018,3,31,13,0,753.0,198.0,2.6,21.0,814.0,764.14,580.98
2018,3,31,13,15,763.5,187.0,2.65,20.9,801.0,796.34,605.56
2018,3,31,13,30,774.0,176.0,2.7,20.8,788.0,826.03,628.32
2018,3,31,13,45,712.5,194.0,2.75,20.75,744.5,821.4,625.58
2018,3,31,14,0,651.0,212.0,2.8,20.7,701.0,810.66,618.71
2018,3,31,14,15,654.5,200.0,2.85,20.45,674.5,822.96,630.0
2018,3,31,14,30,658.0,188.0,2.9,20.2,648.0,832.14,638.78
2018,3,31,14,45,637.5,181.5,2.9,19.95,607.5,821.65,633.22
2018,3,31,15,0,617.0,175.0,2.9,19.7,567.0,807.6,625.39
2018,3,31,15,15,677.0,142.5,2.9,19.7,546.0,837.6,648.31
2018,3,31,15,30,737.0,110.0,2.9,19.7,525.0,861.96,666.99
2018,3,31,15,45,564.0,140.5,2.85,19.0,442.0,737.83,581.17
2018,3,31,16,0,391.0,171.0,2.8,18.3,359.0,603.52,482.95
2018,3,31,16,15,426.5,142.5,2.75,17.8,327.0,603.45,487.43
2018,3,31,16,30,462.0,114.0,2.7,17.3,295.0,599.03,486.91
2018,3,31,16,45,483.0,96.0,2.65,16.75,261.0,591.04,482.56
2018,3,31,17,0,504.0,78.0,2.6,16.2,227.0,588.73,481.8
2018,3,31,17,15,437.5,69.0,2.6,15.55,180.0,509.78,420.3
2018,3,31,17,30,371.0,60.0,2.6,14.9,133.0,427.89,353.74
2018,3,31,17,45,259.0,47.5,2.6,14.25,91.0,314.28,257.46
2018,3,31,18,0,147.0,35.0,2.6,13.6,49.0,208.91,157.68
2018,3,31,18,15,94.0,21.5,2.6,13.25,28.5,116.5,0.0
2018,3,31,18,30,41.0,8.0,2.6,12.9,8.0,35.67,0.0
2018,3,31,18,45,20.5,4.0,2.65,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.2,10.45,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.2,10.7,11.0,8.54,0.0
2018,4,1,6,15,173.0,25.0,2.3,11.2,41.5,19.47,0.0
2018,4,1,6,30,291.0,40.0,2.4,11.7,72.0,30.99,20.64
2018,4,1,6,45,389.5,50.5,2.5,12.2,118.0,41.02,30.61
2018,4,1,7,0,488.0,61.0,2.6,12.7,164.0,48.69,37.9
2018,4,1,7,15,553.5,68.0,2.55,13.1,215.5,53.17,42.11
2018,4,1,7,30,619.0,75.0,2.5,13.5,267.0,57.64,46.11
2018,4,1,7,45,661.5,81.0,2.45,13.9,319.5,61.09,49.05
2018,4,1,8,0,704.0,87.0,2.4,14.3,372.0,64.46,51.83
2018,4,1,8,15,735.5,91.5,2.35,14.8,423.0,66.56,53.42
2018,4,1,8,30,767.0,96.0,2.3,15.3,474.0,75.05,60.56
2018,4,1,8,45,789.5,99.5,2.25,15.8,521.5,76.39,61.4
2018,4,1,9,0,812.0,103.0,2.2,16.3,569.0,77.7,62.21
2018,4,1,9,15,832.5,103.5,2.25,16.7,612.5,76.92,61.26
2018,4,1,9,30,853.0,104.0,2.3,17.1,656.0,76.23,60.41
2018,4,1,9,45,871.5,103.5,2.3,17.5,695.0,138.02,79.27
2018,4,1,10,0,890.0,103.0,2.3,17.9,734.0,194.55,114.05
2018,4,1,10,15,899.0,104.5,2.35,18.15,765.0,252.29,159.66
2018,4,1,10,30,908.0,106.0,2.4,18.4,796.0,310.53,209.77
2018,4,1,10,45,914.5,107.0,2.5,18.65,819.5,367.92,260.57
2018,4,1,11,0,921.0,108.0,2.6,18.9,843.0,425.06,310.88
2018,4,1,11,15,925.5,108.5,2.7,19.05,859.0,480.52,359.07
2018,4,1,11,30,930.0,109.0,2.8,19.2,875.0,535.05,405.32
2018,4,1,11,45,932.0,109.0,2.85,19.35,883.0,586.71,448.06
2018,4,1,12,0,934.0,109.0,2.9,19.5,891.0,636.73,488.38
2018,4,1,12,15,934.0,109.0,3.05,19.55,890.5,683.65,526.0
2018,4,1,12,30,934.0,109.0,3.2,19.6,890.0,728.33,561.24
2018,4,1,12,45,932.5,108.5,3.3,19.65,881.5,769.08,592.82
2018,4,1,13,0,931.0,108.0,3.4,19.7,873.0,807.07,620.85
2018,4,1,13,15,927.0,107.0,3.5,19.65,856.0,839.72,644.66
2018,4,1,13,30,923.0,106.0,3.6,19.6,839.0,869.13,666.28
2018,4,1,13,45,917.0,105.0,3.7,19.5,815.0,893.5,684.64
2018,4,1,14,0,911.0,104.0,3.8,19.4,791.0,914.34,700.72
2018,4,1,14,15,902.0,102.5,3.9,19.25,759.5,928.38,712.4
2018,4,1,14,30,893.0,101.0,4.0,19.1,728.0,938.69,721.72
2018,4,1,14,45,881.0,99.0,4.1,18.9,690.0,941.95,726.48
2018,4,1,15,0,869.0,97.0,4.2,18.7,652.0,941.47,728.85
2018,4,1,15,15,852.0,94.5,4.2,18.7,608.5,942.64,731.49
2018,4,1,15,30,835.0,92.0,4.2,18.7,565.0,929.68,724.29
2018,4,1,15,45,810.5,89.5,4.4,18.05,516.0,906.06,712.59
2018,4,1,16,0,786.0,87.0,4.6,17.4,467.0,879.15,698.69
2018,4,1,16,15,752.5,83.5,4.6,16.9,415.5,839.51,673.14
2018,4,1,16,30,719.0,80.0,4.6,16.4,364.0,803.68,649.81
2018,4,1,16,45,671.5,75.5,4.6,15.9,311.0,746.2,609.1
2018,4,1,17,0,624.0,71.0,4.6,15.4,258.0,687.61,565.88
2018,4,1,17,15,555.0,64.5,4.6,14.85,206.5,607.05,503.16
2018,4,1,17,30,486.0,58.0,4.6,14.3,155.0,527.15,437.66
2018,4,1,17,45,379.0,48.0,4.55,13.75,110.0,413.76,341.2
2018,4,1,18,0,272.0,38.0,4.5,13.2,65.0,310.95,240.78
2018,4,1,18,15,159.0,23.5,4.5,12.95,37.0,179.01,0.0
2018,4,1,18,30,46.0,9.0,4.5,12.7,9.0,40.1,0.0
2018,4,1,18,45,23.0,4.5,4.5,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,5,45,24.5,5.5,3.7,11.05,6.0,0.0,0.0
2018,4,2,6,0,49.0,11.0,3.8,11.3,12.0,9.39,0.0
2018,4,2,6,15,154.5,27.5,3.9,11.6,43.0,21.34,3.64
2018,4,2,6,30,260.0,44.0,4.0,11.9,74.0,33.87,23.29
2018,4,2,6,45,351.0,56.5,4.15,12.25,119.0,43.16,32.55
2018,4,2,7,0,442.0,69.0,4.3,12.6,164.0,52.33,41.18
2018,4,2,7,15,507.0,76.5,4.3,13.0,214.0,59.56,47.84
2018,4,2,7,30,572.0,84.0,4.3,13.4,264.0,64.09,51.87
2018,4,2,7,45,570.0,97.0,4.35,13.75,303.0,72.08,58.84
2018,4,2,8,0,568.0,110.0,4.4,14.1,342.0,79.57,65.23
2018,4,2,8,15,465.0,149.0,4.3,14.5,355.0,101.43,84.11
2018,4,2,8,30,362.0,188.0,4.2,14.9,368.0,128.47,107.17
2018,4,2,8,45,393.5,201.0,4.1,15.35,414.0,128.65,106.77
2018,4,2,9,0,425.0,214.0,4.0,15.8,460.0,134.4,111.18
2018,4,2,9,15,581.0,177.5,3.85,16.1,540.5,112.32,91.84
2018,4,2,9,30,737.0,141.0,3.7,16.4,621.0,89.99,72.39
2018,4,2,9,45,813.0,118.5,3.6,16.75,675.5,137.59,80.01
2018,4,2,10,0,889.0,96.0,3.5,17.1,730.0,193.61,113.7
2018,4,2,10,15,897.5,97.5,3.35,17.35,760.5,251.03,159.87
2018,4,2,10,30,906.0,99.0,3.2,17.6,791.0,308.88,210.24
2018,4,2,10,45,912.5,99.5,3.1,17.85,814.0,365.61,260.84
2018,4,2,11,0,919.0,100.0,3.0,18.1,837.0,422.07,310.75
2018,4,2,11,15,922.0,101.0,2.95,18.3,852.5,476.93,358.45
2018,4,2,11,30,925.0,102.0,2.9,18.5,868.0,530.71,403.93
2018,4,2,11,45,926.0,103.0,2.85,18.7,875.5,582.16,446.24
2018,4,2,12,0,927.0,104.0,2.8,18.9,883.0,631.91,485.96
2018,4,2,12,15,927.0,104.0,2.8,19.0,882.5,678.31,522.48
2018,4,2,12,30,927.0,104.0,2.8,19.1,882.0,722.47,556.5
2018,4,2,12,45,924.5,103.5,2.8,19.2,873.0,761.99,586.46
2018,4,2,13,0,922.0,103.0,2.8,19.3,864.0,798.7,612.54
2018,4,2,13,15,916.5,103.0,2.8,19.3,847.0,830.58,634.97
2018,4,2,13,30,911.0,103.0,2.8,19.3,830.0,859.2,655.16
2018,4,2,13,45,901.5,103.5,2.8,19.3,805.0,881.58,671.1
2018,4,2,14,0,892.0,104.0,2.8,19.3,780.0,900.38,684.73
2018,4,2,14,15,882.0,103.5,2.8,19.25,749.0,914.07,695.14
2018,4,2,14,30,872.0,103.0,2.8,19.2,718.0,924.12,703.26
2018,4,2,14,45,859.0,101.5,2.75,19.1,680.5,926.64,706.16
2018,4,2,15,0,846.0,100.0,2.7,19.0,643.0,936.12,714.08
2018,4,2,15,15,829.5,97.0,2.7,19.0,600.0,926.5,709.14
2018,4,2,15,30,813.0,94.0,2.7,19.0,557.0,913.24,701.98
2018,4,2,15,45,792.5,90.5,2.65,18.6,510.0,892.1,690.06
2018,4,2,16,0,772.0,87.0,2.6,18.2,463.0,867.7,675.82
2018,4,2,16,15,718.5,87.5,2.65,17.75,407.5,820.22,645.74
2018,4,2,16,30,665.0,88.0,2.7,17.3,352.0,765.91,609.9
2018,4,2,16,45,636.5,80.0,2.7,16.85,304.0,721.73,580.0
2018,4,2,17,0,608.0,72.0,2.7,16.4,256.0,675.89,547.33
2018,4,2,17,15,541.5,65.0,2.8,15.65,205.5,597.03,488.32
2018,4,2,17,30,475.0,58.0,2.9,14.9,155.0,518.91,426.42
2018,4,2,17,45,370.5,48.5,2.95,14.2,110.5,408.27,334.38
2018,4,2,18,0,266.0,39.0,3.0,13.5,66.0,307.7,239.17
2018,4,2,18,15,156.0,24.0,2.95,13.1,37.5,179.03,0.0
2018,4,2,18,30,46.0,9.0,2.9,12.7,9.0,40.17,0.0
2018,4,2,18,45,23.0,4.5,2.85,12.3,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,3,5,45,36.0,7.5,1.9,9.3,8.5,0.0,0.0
2018,4,3,6,0,72.0,15.0,1.8,9.6,17.0,12.8,0.0
2018,4,3,6,15,187.5,30.5,1.9,10.1,49.5,23.68,7.72
2018,4,3,6,30,303.0,46.0,2.0,10.6,82.0,35.48,25.05
2018,4,3,6,45,403.0,56.0,2.05,11.1,129.5,45.53,34.9
2018,4,3,7,0,503.0,66.0,2.1,11.6,177.0,52.64,41.69
2018,4,3,7,15,567.5,73.0,2.1,12.05,229.5,56.98,45.74
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,61.32,49.58
2018,4,3,7,45,675.5,85.0,2.1,12.95,335.0,63.9,51.72
2018,4,3,8,0,719.0,90.0,2.1,13.4,388.0,66.48,53.78
2018,4,3,8,15,748.5,94.0,2.1,13.85,438.5,68.15,54.98
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,76.35,61.89
2018,4,3,8,45,801.0,100.5,2.1,14.75,536.5,76.94,62.08
2018,4,3,9,0,824.0,103.0,2.1,15.2,584.0,77.55,62.3
2018,4,3,9,15,840.5,106.0,2.1,15.55,627.5,78.37,62.75
2018,4,3,9,30,857.0,109.0,2.1,15.9,671.0,84.13,67.45
2018,4,3,9,45,868.5,111.0,2.1,16.25,707.5,140.72,79.63
2018,4,3,10,0,880.0,113.0,2.1,16.6,744.0,206.87,124.41
2018,4,3,10,15,888.5,114.0,2.05,16.9,774.0,263.76,170.12
2018,4,3,10,30,897.0,115.0,2.0,17.2,804.0,321.05,219.65
2018,4,3,10,45,905.0,115.5,1.95,17.5,828.0,378.05,269.73
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,434.96,319.11
2018,4,3,11,15,822.5,164.0,1.9,18.0,836.5,483.04,361.75
2018,4,3,11,30,732.0,212.0,1.9,18.2,821.0,523.3,396.12
2018,4,3,11,45,720.5,218.5,1.85,18.4,822.5,567.28,431.22
2018,4,3,12,0,709.0,225.0,1.8,18.6,824.0,609.04,463.49
2018,4,3,12,15,785.0,187.0,1.85,18.7,849.5,664.99,506.77
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,724.68,552.09
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,752.32,572.98
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,774.8,590.05
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,790.06,601.26
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,795.17,605.33
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,823.55,627.9
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,849.35,648.13
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,869.39,663.9
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,886.11,677.63
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,896.94,687.5
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,910.99,699.86
