Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,908.57,699.78
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,902.6,697.53
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,879.94,685.86
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,860.98,676.75
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,820.4,650.93
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,777.48,622.85
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,718.78,581.83
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,658.91,538.28
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,575.71,474.45
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,493.25,408.01
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,374.5,308.77
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,266.74,209.3
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,159.33,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,36.13,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,11.95,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,22.91,9.24
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,34.71,24.46
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,45.72,35.05
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,56.93,45.47
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,71.98,59.09
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,84.95,70.58
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,96.69,80.75
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,108.06,90.4
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,117.35,98.09
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,126.22,105.31
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,145.67,121.52
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,172.85,144.04
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,184.39,153.14
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,198.16,155.61
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,210.93,157.26
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,247.34,179.0
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,276.67,198.63
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,324.28,235.12
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,369.5,271.99
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,421.73,314.91
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,475.29,358.96
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,535.88,407.85
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,590.13,451.31
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,644.8,494.23
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,674.77,518.16
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,697.05,535.69
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,658.6,506.52
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,597.39,459.7
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,608.25,469.41
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,617.38,477.36
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,602.04,466.69
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,567.39,442.03
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,519.26,406.48
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,467.87,367.87
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,455.22,359.64
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,441.42,350.32
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,431.02,343.82
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,419.49,336.43
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,393.76,318.04
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,366.77,298.47
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,351.82,288.64
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,335.37,277.35
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,308.88,256.87
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,281.77,235.31
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,228.24,190.48
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,174.87,144.62
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,132.04,106.69
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,75.38,56.05
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,40.86,1.5
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,5.83,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,5.97,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,14.02,4.3
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,22.29,13.78
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,33.08,23.86
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,43.64,33.6
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,54.86,43.79
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,66.02,53.74
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,79.18,65.27
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,92.19,76.5
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,120.29,100.65
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,149.14,124.99
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,163.44,136.51
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,177.33,147.57
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,181.24,150.2
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,186.48,146.73
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,200.56,155.75
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,216.1,166.48
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,203.4,157.42
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,191.95,149.39
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,216.4,168.37
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,236.36,183.73
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,289.36,224.69
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,346.65,268.63
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,323.31,251.12
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,296.02,230.52
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,250.01,195.21
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,196.62,153.49
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,191.25,149.6
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,185.65,145.39
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,185.82,145.72
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,185.97,146.05
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,174.24,136.84
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,162.21,127.38
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,155.32,122.11
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,148.32,116.74
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,144.01,113.57
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,139.73,110.42
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,137.89,109.24
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,136.23,108.22
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,130.34,103.85
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,124.55,99.54
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,123.77,99.26
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,123.84,99.66
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,104.55,83.66
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,85.05,67.26
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,67.6,52.43
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,49.68,36.92
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,35.57,24.49
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,21.48,11.85
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,12.79,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.27,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.27,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,9.04,1.11
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,13.99,6.52
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,19.77,11.94
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,25.57,17.31
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,25.98,17.75
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,26.4,18.11
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,30.56,21.78
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,34.72,25.41
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,30.18,21.24
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,25.63,17.11
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,25.24,16.67
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,24.84,16.23
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,31.51,22.0
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,38.19,26.34
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,44.05,31.11
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,49.92,35.87
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,59.57,43.75
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,69.23,51.61
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,92.11,70.2
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,114.86,88.55
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,121.48,93.8
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,128.23,99.18
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,149.24,116.07
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,170.74,133.3
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,185.22,144.83
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,200.03,156.62
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,163.27,127.34
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,125.65,97.15
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,136.5,106.15
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,147.67,115.38
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,191.76,151.05
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,237.86,188.01
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,230.22,182.16
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,222.43,176.3
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,192.11,152.46
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,161.47,128.18
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,213.33,171.95
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,273.37,221.81
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,306.68,250.08
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,340.42,278.64
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,199.05,163.19
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,71.69,55.1
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,109.73,89.06
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,154.16,127.78
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,138.16,114.17
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,121.6,99.69
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,101.04,80.81
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,82.33,62.17
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,50.4,14.57
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,11.1,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,7.68,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,16.46,7.14
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,25.09,16.18
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,34.75,25.17
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,44.28,33.92
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,56.13,44.57
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,67.74,54.84
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,76.02,62.01
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,80.47,65.7
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,108.47,89.88
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,131.41,109.32
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,142.96,118.78
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,160.31,133.11
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,125.06,102.63
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,123.96,85.46
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,164.5,99.88
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,220.46,137.38
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,278.45,192.29
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,327.42,240.19
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,358.48,270.16
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,385.57,295.46
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,408.82,315.81
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,430.66,334.63
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,490.43,382.23
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,559.25,436.55
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,645.46,504.44
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,737.86,576.32
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,772.53,602.81
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,803.54,626.52
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,834.14,650.22
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,861.83,670.76
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,884.97,687.92
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,904.89,702.93
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,915.7,711.92
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,930.19,723.75
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,931.69,726.55
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,929.55,727.04
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,915.99,719.15
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,898.94,708.93
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,873.63,693.44
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,845.22,675.59
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,803.38,647.29
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,759.13,616.66
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,698.76,572.65
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,631.81,522.13
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,549.61,457.55
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,469.75,392.14
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,363.13,300.95
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,251.08,201.31
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,153.8,69.04
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,30.34,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,8.96,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,16.38,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,28.53,17.4
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,40.56,30.03
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,48.29,37.54
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,58.29,46.79
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,62.36,50.52
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,66.42,54.07
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,69.47,56.6
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,72.46,59.01
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,74.16,60.23
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,75.81,61.39
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,77.24,62.36
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,86.38,70.04
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,85.82,69.27
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,108.65,68.79
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,162.21,94.04
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,217.95,134.08
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,282.49,187.96
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,339.52,238.25
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,395.55,288.32
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,451.16,337.32
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,504.99,383.79
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,557.85,428.18
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,608.07,469.23
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,656.68,507.87
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,702.05,543.41
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,745.28,576.57
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,784.6,606.17
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,821.27,632.04
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,852.38,654.0
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,880.3,673.78
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,901.47,688.82
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,919.08,701.56
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,940.94,718.16
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,949.02,725.43
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,949.95,727.95
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,947.1,728.08
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,935.95,722.14
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,921.19,713.86
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,894.3,699.33
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,871.16,687.22
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,829.34,660.3
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,785.25,631.12
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,723.48,587.64
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,660.6,541.69
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,578.68,478.73
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,495.66,411.96
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,387.68,321.48
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,286.44,230.73
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,181.78,94.2
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,41.94,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,7.26,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,13.92,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,27.49,16.94
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,41.04,30.36
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,56.16,44.26
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,70.89,57.55
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,86.02,70.95
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,100.78,83.72
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,113.96,94.85
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,126.72,105.41
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,141.57,117.57
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,155.8,129.01
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,168.22,138.81
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,180.2,148.14
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,154.16,125.8
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,146.07,101.47
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,183.7,117.06
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,231.88,148.75
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,283.0,189.48
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,337.01,234.44
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,395.99,282.86
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,455.99,331.64
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,501.82,370.39
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,538.94,400.54
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,588.17,438.17
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,638.47,475.6
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,664.85,494.56
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,684.28,508.07
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,701.94,520.26
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,715.84,529.49
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,744.45,548.85
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,771.43,566.61
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,750.09,550.14
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,723.18,530.31
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,693.23,510.29
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,675.71,498.21
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,682.1,504.2
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,706.39,521.54
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,735.07,543.92
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,759.52,563.36
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,730.23,549.21
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,698.72,533.16
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,629.64,488.71
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,560.08,441.76
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,553.79,442.03
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,543.65,437.53
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,481.66,391.51
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,420.42,343.78
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,350.44,285.74
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,283.77,225.95
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,191.67,107.96
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,61.3,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,5.97,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,11.55,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,21.93,12.59
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,31.36,21.89
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,36.32,26.72
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,41.14,31.21
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,42.25,32.26
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,41.35,31.4
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,59.29,47.22
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,76.34,62.04
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,76.74,62.13
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,77.02,62.13
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,80.72,65.12
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,84.37,68.05
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,69.48,54.96
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,54.05,39.5
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,98.88,76.19
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,141.89,110.75
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,198.03,154.69
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,262.03,204.36
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,286.19,222.92
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,311.86,242.74
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,290.53,226.63
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,265.11,207.14
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,268.76,210.12
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,269.37,210.65
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,253.0,198.06
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,235.86,184.87
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,187.36,146.64
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,137.47,106.8
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,218.37,172.07
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,316.11,249.2
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,314.15,247.85
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,311.93,246.65
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,259.15,205.46
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,221.44,175.78
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,259.84,207.5
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,284.9,228.45
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,337.64,272.69
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,412.51,333.74
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,387.2,314.88
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,360.9,295.33
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,413.52,342.09
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,482.42,400.7
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,477.19,398.33
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,444.85,374.45
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,311.33,264.34
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,175.29,148.36
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,269.7,226.84
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,360.73,293.63
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,240.5,149.04
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,76.99,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,7.68,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,14.85,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,28.76,18.69
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,42.5,31.96
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,56.57,45.03
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,69.17,56.56
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,76.5,63.17
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,80.03,66.2
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,100.13,83.78
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,115.78,97.18
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,127.1,106.66
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,137.88,115.59
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,153.78,128.83
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,179.09,149.94
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,172.6,143.93
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,195.77,146.85
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,231.48,170.7
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,263.26,196.57
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,296.38,226.72
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,310.43,241.38
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,337.6,263.36
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,366.28,286.54
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,413.37,323.57
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,464.76,364.39
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,490.15,385.18
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,514.35,404.88
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,496.06,391.24
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,473.03,373.48
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,443.22,350.73
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,398.79,316.21
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,462.06,367.58
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,518.64,413.28
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,600.8,478.42
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,671.95,534.76
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,624.03,498.07
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,553.4,444.23
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,521.41,420.69
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,487.43,395.15
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,498.24,405.77
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,508.08,415.56
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,463.95,381.65
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,418.74,346.48
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,282.93,235.69
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,131.35,107.78
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,84.15,67.54
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,37.58,27.06
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,48.8,36.83
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,64.4,50.11
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,47.0,34.6
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,29.24,18.72
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,17.31,6.0
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,6.83,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,11.1,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,20.16,2.01
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,31.23,21.19
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,42.18,31.98
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,51.34,40.69
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,57.8,46.71
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,61.92,50.45
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,65.99,53.99
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,69.03,56.52
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,71.97,58.89
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,73.98,60.42
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,75.89,61.84
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,85.53,70.04
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,87.64,71.6
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,102.61,84.35
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,156.46,108.88
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,206.45,144.35
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,245.84,179.14
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,281.67,208.87
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,318.56,240.38
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,355.16,272.84
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,379.98,294.97
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,402.41,314.46
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,423.06,331.51
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,494.64,388.32
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,584.49,459.13
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,622.46,489.52
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,659.95,519.5
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,705.96,555.94
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,751.97,592.32
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,820.89,646.18
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,884.44,693.98
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,906.17,710.39
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,924.49,724.8
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,935.71,734.47
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,943.25,741.74
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,943.16,743.21
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,946.92,747.69
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,933.84,740.04
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,917.29,730.09
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,892.14,714.22
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,863.91,696.04
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,823.48,668.08
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,780.66,637.92
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,723.78,596.56
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,665.54,552.89
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,581.78,487.06
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,506.95,425.96
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,408.5,342.69
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,315.54,259.33
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,212.73,145.26
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,57.79,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,14.08,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,23.22,6.36
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,33.46,23.32
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,43.59,33.3
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,52.4,41.64
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,58.41,47.21
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,62.12,50.48
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,65.8,53.58
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,68.15,55.4
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,70.46,57.13
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,72.21,58.36
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,81.01,65.76
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,81.98,66.28
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,82.9,66.77
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,82.45,66.11
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,123.51,72.48
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,178.04,103.59
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,242.44,153.03
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,298.81,201.21
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,355.41,251.19
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,411.15,300.47
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,466.44,348.36
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,519.79,393.64
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,572.04,436.73
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,621.97,476.58
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,670.19,513.93
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,714.64,547.9
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,756.85,579.47
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,795.02,607.56
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,830.47,632.18
2018,4,13,13,15,895.0,123.5,2.5,18.95,880.5,861.05,653.27
2018,4,13,13,30,890.0,123.0,2.5,19.0,863.0,888.45,672.21
2018,4,13,13,45,842.0,141.5,2.55,19.1,825.0,903.88,683.37
2018,4,13,14,0,794.0,160.0,2.6,19.2,787.0,904.98,685.01
2018,4,13,14,15,746.0,171.5,2.6,19.15,742.5,901.56,683.82
2018,4,13,14,30,698.0,183.0,2.6,19.1,698.0,887.37,675.42
2018,4,13,14,45,728.0,161.0,2.6,19.05,674.0,907.35,690.73
2018,4,13,15,0,758.0,139.0,2.6,19.0,650.0,923.49,703.25
2018,4,13,15,15,755.0,129.5,2.6,19.0,610.5,918.52,701.39
2018,4,13,15,30,752.0,120.0,2.6,19.0,571.0,909.99,697.42
2018,4,13,15,45,751.0,112.0,2.6,18.65,531.5,901.83,694.78
2018,4,13,16,0,750.0,104.0,2.6,18.3,492.0,890.33,689.86
2018,4,13,16,15,706.5,101.0,2.6,17.9,437.0,841.28,658.49
2018,4,13,16,30,663.0,98.0,2.6,17.5,382.0,790.15,625.14
2018,4,13,16,45,632.0,89.0,2.6,17.1,331.5,741.39,592.49
2018,4,13,17,0,601.0,80.0,2.6,16.7,281.0,691.08,557.37
2018,4,13,17,15,531.5,72.0,2.65,16.05,227.0,606.75,495.28
2018,4,13,17,30,462.0,64.0,2.7,15.4,173.0,523.67,431.03
