Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,0,699.0,117.0,1.9,22.5,497.0,867.18,655.54
2018,4,23,16,15,697.0,107.0,2.0,21.95,455.0,849.18,647.94
2018,4,23,16,30,695.0,97.0,2.1,21.4,413.0,828.13,637.81
2018,4,23,16,45,640.5,93.5,2.2,20.8,357.0,763.04,596.07
2018,4,23,17,0,586.0,90.0,2.3,20.2,301.0,697.18,552.27
2018,4,23,17,15,549.5,81.5,2.35,19.35,254.5,641.11,513.83
2018,4,23,17,30,513.0,73.0,2.4,18.5,208.0,584.52,472.63
2018,4,23,17,45,433.5,63.5,2.4,17.65,160.0,490.32,399.33
2018,4,23,18,0,354.0,54.0,2.4,16.8,112.0,398.65,324.21
2018,4,23,18,15,248.0,40.5,2.4,16.25,74.0,290.76,228.79
2018,4,23,18,30,142.0,27.0,2.4,15.7,36.0,176.08,64.93
2018,4,23,18,45,75.0,14.5,2.4,15.1,19.0,64.33,0.0
2018,4,23,19,0,8.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,2.35,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,31.0,7.0,1.8,10.95,7.5,0.0,0.0
2018,4,24,5,30,62.0,14.0,1.9,11.3,15.0,11.95,0.0
2018,4,24,5,45,101.5,22.0,1.95,11.65,30.5,17.02,2.2
2018,4,24,6,0,141.0,30.0,2.0,12.0,46.0,22.95,13.99
2018,4,24,6,15,146.0,41.5,2.0,12.35,65.5,32.55,23.19
2018,4,24,6,30,151.0,53.0,2.0,12.7,85.0,40.98,31.08
2018,4,24,6,45,76.0,66.5,2.0,13.0,82.5,52.38,41.45
2018,4,24,7,0,1.0,80.0,2.0,13.3,80.0,64.91,52.63
2018,4,24,7,15,0.5,88.0,1.95,13.65,88.0,71.56,58.39
2018,4,24,7,30,0.0,96.0,1.9,14.0,96.0,78.14,63.95
2018,4,24,7,45,0.0,110.0,1.85,14.35,110.0,89.06,73.23
2018,4,24,8,0,0.0,124.0,1.8,14.7,124.0,99.9,82.29
2018,4,24,8,15,0.0,136.0,1.8,15.05,136.0,109.2,89.92
2018,4,24,8,30,0.0,148.0,1.8,15.4,148.0,118.42,97.4
2018,4,24,8,45,3.0,170.0,1.8,15.7,172.0,134.69,110.83
2018,4,24,9,0,6.0,192.0,1.8,16.0,196.0,150.7,123.88
2018,4,24,9,15,20.0,238.5,1.8,16.3,253.0,184.18,144.43
2018,4,24,9,30,34.0,285.0,1.8,16.6,310.0,206.19,160.27
2018,4,24,9,45,85.0,326.0,1.85,16.9,392.5,245.46,188.13
2018,4,24,10,0,136.0,367.0,1.9,17.2,475.0,280.55,212.92
2018,4,24,10,15,265.0,353.5,1.95,17.4,573.0,312.86,234.06
2018,4,24,10,30,394.0,340.0,2.0,17.6,671.0,362.75,270.71
2018,4,24,10,45,620.0,248.5,2.05,17.8,784.0,417.18,311.16
2018,4,24,11,0,846.0,157.0,2.1,18.0,897.0,495.58,371.87
2018,4,24,11,15,884.0,139.5,2.15,18.1,923.5,551.31,417.49
2018,4,24,11,30,922.0,122.0,2.2,18.2,950.0,607.96,463.02
2018,4,24,11,45,923.0,122.0,2.2,18.35,955.5,657.14,501.58
2018,4,24,12,0,924.0,122.0,2.2,18.5,961.0,704.63,537.87
2018,4,24,12,15,925.5,121.0,2.25,18.5,959.5,749.76,572.23
2018,4,24,12,30,927.0,120.0,2.3,18.5,958.0,792.78,604.45
2018,4,24,12,45,928.5,117.0,2.4,18.55,949.0,831.74,631.9
2018,4,24,13,0,930.0,114.0,2.5,18.6,940.0,868.07,657.51
2018,4,24,13,15,926.0,114.0,2.55,18.55,923.0,899.74,679.79
2018,4,24,13,30,922.0,114.0,2.6,18.5,906.0,928.24,700.01
2018,4,24,13,45,867.0,136.5,2.7,18.4,864.5,929.31,702.32
2018,4,24,14,0,812.0,159.0,2.8,18.3,823.0,938.04,710.22
2018,4,24,14,15,818.5,148.5,2.85,18.1,796.0,955.08,723.74
2018,4,24,14,30,825.0,138.0,2.9,17.9,769.0,968.66,735.0
2018,4,24,14,45,841.5,124.5,2.95,17.7,740.5,985.07,748.41
2018,4,24,15,0,858.0,111.0,3.0,17.5,712.0,997.69,759.43
2018,4,24,15,15,831.5,111.0,3.0,17.5,664.0,979.84,748.91
2018,4,24,15,30,805.0,111.0,3.0,17.5,616.0,958.39,736.26
2018,4,24,15,45,772.0,110.0,3.0,16.95,564.0,925.95,717.49
2018,4,24,16,0,739.0,109.0,3.0,16.4,512.0,897.24,701.19
2018,4,24,16,15,719.5,104.0,2.95,16.05,465.5,868.04,683.39
2018,4,24,16,30,700.0,99.0,2.9,15.7,419.0,836.28,663.46
2018,4,24,16,45,666.0,94.0,2.9,15.3,368.5,788.47,631.74
2018,4,24,17,0,632.0,89.0,2.9,14.9,318.0,739.12,597.9
2018,4,24,17,15,581.5,81.5,2.85,14.4,266.5,670.53,547.96
2018,4,24,17,30,531.0,74.0,2.8,13.9,215.0,601.97,495.82
2018,4,24,17,45,456.5,65.0,2.75,13.45,167.0,511.83,423.73
2018,4,24,18,0,382.0,56.0,2.7,13.0,119.0,424.44,350.27
2018,4,24,18,15,274.5,42.5,2.6,12.65,79.5,314.31,251.91
2018,4,24,18,30,167.0,29.0,2.5,12.3,40.0,199.27,90.88
2018,4,24,18,45,91.5,17.0,2.45,11.9,22.0,77.98,0.0
2018,4,24,19,0,16.0,5.0,2.4,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.35,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,34.0,7.0,2.2,8.55,8.0,0.0,0.0
2018,4,25,5,30,68.0,14.0,2.3,8.9,16.0,11.95,0.0
2018,4,25,5,45,61.0,22.0,2.4,9.2,26.0,17.39,4.16
2018,4,25,6,0,54.0,30.0,2.5,9.5,36.0,24.42,15.54
2018,4,25,6,15,27.5,46.0,2.45,9.8,49.0,37.27,27.71
2018,4,25,6,30,1.0,62.0,2.4,10.1,62.0,50.01,39.56
2018,4,25,6,45,4.5,83.5,2.35,10.4,85.0,66.42,54.53
2018,4,25,7,0,8.0,105.0,2.3,10.7,108.0,82.64,69.07
2018,4,25,7,15,9.0,122.0,2.2,11.1,125.5,95.66,80.45
2018,4,25,7,30,10.0,139.0,2.1,11.5,143.0,108.58,91.52
2018,4,25,7,45,48.5,171.0,2.05,11.95,195.0,125.86,106.2
2018,4,25,8,0,87.0,203.0,2.0,12.4,247.0,146.37,123.42
2018,4,25,8,15,277.0,201.0,1.95,12.85,360.5,133.7,111.82
2018,4,25,8,30,467.0,199.0,1.9,13.3,474.0,125.48,104.22
2018,4,25,8,45,652.0,154.5,1.85,13.75,571.5,97.35,79.52
2018,4,25,9,0,837.0,110.0,1.8,14.2,669.0,78.88,63.27
2018,4,25,9,15,849.5,112.0,1.85,14.65,709.0,104.6,63.87
2018,4,25,9,30,862.0,114.0,1.9,15.1,749.0,169.07,98.65
2018,4,25,9,45,871.0,116.5,1.9,15.5,783.5,224.53,138.59
2018,4,25,10,0,880.0,119.0,1.9,15.9,818.0,280.85,185.3
2018,4,25,10,15,886.5,120.0,1.95,16.25,845.5,336.16,233.75
2018,4,25,10,30,893.0,121.0,2.0,16.6,873.0,391.61,282.64
2018,4,25,10,45,896.5,122.0,2.05,16.9,893.0,445.82,329.97
2018,4,25,11,0,900.0,123.0,2.1,17.2,913.0,499.44,375.66
2018,4,25,11,15,902.0,124.0,2.2,17.4,926.0,551.52,419.2
2018,4,25,11,30,904.0,125.0,2.3,17.6,939.0,602.48,460.69
2018,4,25,11,45,903.5,126.0,2.35,17.75,944.0,650.61,498.86
2018,4,25,12,0,903.0,127.0,2.4,17.9,949.0,697.0,534.78
2018,4,25,12,15,903.0,126.0,2.5,17.95,946.5,740.2,568.14
2018,4,25,12,30,903.0,125.0,2.6,18.0,944.0,781.22,599.38
2018,4,25,12,45,902.5,123.5,2.65,18.05,934.5,819.06,626.1
2018,4,25,13,0,902.0,122.0,2.7,18.1,925.0,854.28,650.78
2018,4,25,13,15,897.5,121.5,2.75,18.0,907.5,884.26,672.22
2018,4,25,13,30,893.0,121.0,2.8,17.9,890.0,911.1,691.6
2018,4,25,13,45,886.0,120.0,2.85,17.85,864.5,931.97,706.89
2018,4,25,14,0,879.0,119.0,2.9,17.8,839.0,949.39,720.0
2018,4,25,14,15,869.5,117.5,3.0,17.6,807.0,960.44,729.79
2018,4,25,14,30,860.0,116.0,3.1,17.4,775.0,967.9,737.36
2018,4,25,14,45,847.0,114.5,3.15,17.25,737.0,980.28,747.97
2018,4,25,15,0,834.0,113.0,3.2,17.1,699.0,977.45,748.32
2018,4,25,15,15,818.5,110.5,3.2,17.1,656.0,967.38,743.17
2018,4,25,15,30,803.0,108.0,3.2,17.1,613.0,953.83,735.78
2018,4,25,15,45,780.5,106.0,3.3,16.5,566.0,930.58,724.08
2018,4,25,16,0,758.0,104.0,3.4,15.9,519.0,904.21,710.06
2018,4,25,16,15,728.0,100.5,3.4,15.5,468.5,872.5,690.79
2018,4,25,16,30,698.0,97.0,3.4,15.1,418.0,832.42,665.08
2018,4,25,16,45,657.0,92.5,3.45,14.7,365.5,778.64,628.82
2018,4,25,17,0,616.0,88.0,3.5,14.3,313.0,723.63,590.45
2018,4,25,17,15,562.0,81.5,3.45,13.85,262.0,653.49,538.53
2018,4,25,17,30,508.0,75.0,3.4,13.4,211.0,583.54,484.53
2018,4,25,17,45,429.0,65.5,3.3,12.9,163.0,489.68,408.64
2018,4,25,18,0,350.0,56.0,3.2,12.4,115.0,398.41,331.44
2018,4,25,18,15,247.5,42.5,3.15,12.05,77.0,292.96,236.77
2018,4,25,18,30,145.0,29.0,3.1,11.7,39.0,184.37,95.63
2018,4,25,18,45,78.0,16.0,3.0,11.4,21.0,67.83,0.0
2018,4,25,19,0,11.0,3.0,2.9,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.9,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,15,28.0,7.0,2.65,8.8,7.5,0.0,0.0
2018,4,26,5,30,56.0,14.0,2.8,9.1,15.0,11.95,0.0
2018,4,26,5,45,55.5,25.0,2.95,9.4,29.0,20.01,7.08
2018,4,26,6,0,55.0,36.0,3.1,9.7,43.0,28.77,19.4
2018,4,26,6,15,116.5,54.5,3.1,10.0,77.5,41.63,31.6
2018,4,26,6,30,178.0,73.0,3.1,10.3,112.0,55.01,44.04
2018,4,26,6,45,114.5,96.0,3.15,10.6,123.5,72.3,59.78
2018,4,26,7,0,51.0,119.0,3.2,10.9,135.0,89.7,75.34
2018,4,26,7,15,50.5,138.5,3.2,11.2,157.0,103.34,87.27
2018,4,26,7,30,50.0,158.0,3.2,11.5,179.0,116.71,98.74
2018,4,26,7,45,87.0,186.0,3.2,11.8,228.0,135.14,114.47
2018,4,26,8,0,124.0,214.0,3.2,12.1,277.0,146.48,123.8
2018,4,26,8,15,161.0,238.0,3.2,12.45,328.0,160.53,135.35
2018,4,26,8,30,198.0,262.0,3.2,12.8,379.0,174.12,146.38
2018,4,26,8,45,322.0,249.5,3.2,13.1,457.5,158.71,132.6
2018,4,26,9,0,446.0,237.0,3.2,13.4,536.0,140.98,116.98
2018,4,26,9,15,642.0,178.5,3.2,13.75,637.5,129.24,87.5
2018,4,26,9,30,838.0,120.0,3.2,14.1,739.0,163.57,95.19
2018,4,26,9,45,855.5,118.0,3.25,14.4,775.5,225.51,141.15
2018,4,26,10,0,873.0,116.0,3.3,14.7,812.0,279.97,186.87
2018,4,26,10,15,880.5,117.0,3.35,14.9,840.0,335.04,235.98
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,390.37,285.7
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,444.81,334.15
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,498.91,381.27
2018,4,26,11,15,903.5,119.5,3.65,15.7,925.0,551.22,425.93
2018,4,26,11,30,907.0,120.0,3.7,15.8,939.0,602.53,468.62
2018,4,26,11,45,909.5,119.5,3.8,15.9,945.0,651.27,508.45
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,698.47,546.22
2018,4,26,12,15,911.5,119.0,3.95,16.0,949.0,742.25,580.71
2018,4,26,12,30,911.0,119.0,4.0,16.0,947.0,783.85,612.84
2018,4,26,12,45,909.5,118.5,4.05,16.0,937.5,821.85,640.37
2018,4,26,13,0,908.0,118.0,4.1,16.0,928.0,857.2,665.95
2018,4,26,13,15,905.0,116.5,4.1,15.9,911.0,887.53,687.97
2018,4,26,13,30,902.0,115.0,4.1,15.8,894.0,914.74,707.85
2018,4,26,13,45,896.5,114.5,4.15,15.75,870.0,937.45,724.79
2018,4,26,14,0,891.0,114.0,4.2,15.7,846.0,956.8,739.52
2018,4,26,14,15,883.5,112.5,4.2,15.6,815.0,969.78,749.83
2018,4,26,14,30,876.0,111.0,4.2,15.5,784.0,979.2,757.86
2018,4,26,14,45,865.5,108.5,4.2,15.35,746.5,981.04,760.93
2018,4,26,15,0,855.0,106.0,4.2,15.2,709.0,979.28,761.71
2018,4,26,15,15,840.5,103.5,4.2,15.2,666.0,981.9,765.35
2018,4,26,15,30,826.0,101.0,4.2,15.2,623.0,969.24,758.35
2018,4,26,15,45,807.5,98.5,4.2,14.8,576.5,949.22,747.44
2018,4,26,16,0,789.0,96.0,4.2,14.4,530.0,926.03,734.25
2018,4,26,16,15,763.5,92.5,4.15,14.15,480.0,891.76,712.23
2018,4,26,16,30,738.0,89.0,4.1,13.9,430.0,854.87,688.01
2018,4,26,16,45,702.5,85.0,4.1,13.6,378.0,812.37,659.43
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,762.34,624.25
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,695.42,574.56
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,628.57,522.84
2018,4,26,17,45,491.5,61.0,3.85,12.15,173.0,538.1,449.65
2018,4,26,18,0,416.0,53.0,3.8,11.8,124.0,450.06,374.92
2018,4,26,18,15,304.5,41.5,3.7,11.45,84.0,334.93,272.85
2018,4,26,18,30,193.0,30.0,3.6,11.1,44.0,222.8,128.36
2018,4,26,18,45,106.5,17.5,3.5,10.8,24.0,89.0,0.0
2018,4,26,19,0,20.0,5.0,3.4,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.45,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.0,1.85,11.3,9.0,0.0,0.0
2018,4,27,5,30,82.0,16.0,1.9,11.8,18.0,13.66,0.0
2018,4,27,5,45,200.0,30.0,1.9,12.3,51.0,23.3,10.26
2018,4,27,6,0,318.0,44.0,1.9,12.8,84.0,34.0,23.75
2018,4,27,6,15,314.5,46.0,2.0,13.15,101.0,35.21,25.57
2018,4,27,6,30,311.0,48.0,2.1,13.5,118.0,36.48,27.02
2018,4,27,6,45,157.5,59.5,2.2,13.85,95.0,45.64,35.32
2018,4,27,7,0,4.0,71.0,2.3,14.2,72.0,58.45,46.7
2018,4,27,7,15,16.0,100.5,2.25,14.5,107.0,80.97,66.48
2018,4,27,7,30,28.0,130.0,2.2,14.8,142.0,99.35,82.3
2018,4,27,7,45,27.0,144.5,2.2,15.05,157.0,109.56,90.81
2018,4,27,8,0,26.0,159.0,2.2,15.3,172.0,119.56,99.03
2018,4,27,8,15,66.5,191.0,2.2,15.55,229.5,140.67,116.67
2018,4,27,8,30,107.0,223.0,2.2,15.8,287.0,152.07,125.84
2018,4,27,8,45,281.5,217.0,2.25,16.05,402.5,140.12,115.23
2018,4,27,9,0,456.0,211.0,2.3,16.3,518.0,126.4,103.22
2018,4,27,9,15,575.5,192.5,2.3,16.5,604.0,136.44,92.88
2018,4,27,9,30,695.0,174.0,2.3,16.7,690.0,176.23,109.64
2018,4,27,9,45,627.5,216.0,2.35,16.85,698.0,236.57,158.06
2018,4,27,10,0,560.0,258.0,2.4,17.0,706.0,292.65,206.71
2018,4,27,10,15,709.0,199.0,2.45,17.15,786.5,331.83,236.15
2018,4,27,10,30,858.0,140.0,2.5,17.3,867.0,392.64,284.9
2018,4,27,10,45,862.0,142.0,2.5,17.4,887.5,450.14,334.56
2018,4,27,11,0,866.0,144.0,2.5,17.5,908.0,502.97,379.57
2018,4,27,11,15,869.0,145.0,2.55,17.6,921.5,553.99,422.15
2018,4,27,11,30,872.0,146.0,2.6,17.7,935.0,604.06,462.85
2018,4,27,11,45,872.0,147.0,2.6,17.75,940.5,651.18,500.2
2018,4,27,12,0,872.0,148.0,2.6,17.8,946.0,696.7,535.42
2018,4,27,12,15,868.5,150.0,2.65,17.85,943.0,738.78,567.6
2018,4,27,12,30,865.0,152.0,2.7,17.9,940.0,778.65,597.58
2018,4,27,12,45,857.5,154.5,2.75,17.9,928.5,822.32,629.26
2018,4,27,13,0,850.0,157.0,2.8,17.9,917.0,855.59,652.7
2018,4,27,13,15,846.0,155.5,2.9,17.85,900.0,885.02,674.05
2018,4,27,13,30,842.0,154.0,3.0,17.8,883.0,911.34,693.36
2018,4,27,13,45,835.0,153.0,3.05,17.75,858.5,932.22,708.7
2018,4,27,14,0,828.0,152.0,3.1,17.7,834.0,949.67,721.86
2018,4,27,14,15,818.0,150.0,3.2,17.55,802.5,959.78,730.84
2018,4,27,14,30,808.0,148.0,3.3,17.4,771.0,966.26,737.57
2018,4,27,14,45,795.5,145.0,3.35,17.3,733.5,965.63,739.12
2018,4,27,15,0,783.0,142.0,3.4,17.2,696.0,961.39,738.39
2018,4,27,15,15,765.5,139.0,3.4,17.2,653.0,956.25,736.59
2018,4,27,15,30,748.0,136.0,3.4,17.2,610.0,940.63,727.63
2018,4,27,15,45,727.0,131.5,3.45,16.75,563.5,916.52,714.4
2018,4,27,16,0,706.0,127.0,3.5,16.3,517.0,889.43,698.97
2018,4,27,16,15,678.5,121.5,3.5,16.05,467.5,852.0,675.05
2018,4,27,16,30,651.0,116.0,3.5,15.8,418.0,812.21,649.03
2018,4,27,16,45,613.5,109.0,3.5,15.5,366.5,759.05,612.57
2018,4,27,17,0,576.0,102.0,3.5,15.2,315.0,704.51,574.01
2018,4,27,17,15,524.0,93.5,3.4,14.8,264.5,634.08,521.59
2018,4,27,17,30,472.0,85.0,3.3,14.4,214.0,559.61,463.94
2018,4,27,17,45,399.5,73.5,3.2,14.05,166.5,472.29,393.29
2018,4,27,18,0,327.0,62.0,3.1,13.7,119.0,388.87,322.34
2018,4,27,18,15,227.5,47.0,2.95,13.3,80.5,284.23,229.69
2018,4,27,18,30,128.0,32.0,2.8,12.9,42.0,166.9,101.07
2018,4,27,18,45,69.0,18.0,2.65,12.55,23.0,63.41,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.2,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,12.05,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.0,11.45,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.1,11.9,20.0,14.51,0.0
2018,4,28,5,45,175.5,32.0,2.2,12.35,51.0,24.75,12.24
2018,4,28,6,0,272.0,47.0,2.3,12.8,82.0,36.05,25.61
2018,4,28,6,15,310.0,60.0,2.45,13.1,117.5,45.39,34.6
2018,4,28,6,30,348.0,73.0,2.6,13.4,153.0,54.43,43.02
2018,4,28,6,45,384.0,88.0,2.75,13.75,197.0,64.54,52.16
2018,4,28,7,0,420.0,103.0,2.9,14.1,241.0,74.26,60.74
2018,4,28,7,15,544.5,99.0,2.95,14.3,309.5,72.69,59.2
2018,4,28,7,30,669.0,95.0,3.0,14.5,378.0,69.12,55.83
2018,4,28,7,45,697.5,101.0,3.05,14.75,429.0,71.9,58.04
2018,4,28,8,0,726.0,107.0,3.1,15.0,480.0,74.54,60.08
2018,4,28,8,15,548.0,157.0,3.1,15.2,454.5,103.45,84.93
2018,4,28,8,30,370.0,207.0,3.1,15.4,429.0,127.89,105.57
2018,4,28,8,45,226.5,252.0,3.15,15.55,391.0,158.02,130.81
2018,4,28,9,0,83.0,297.0,3.2,15.7,353.0,202.65,167.87
2018,4,28,9,15,62.5,300.5,3.25,15.85,344.0,210.76,164.9
2018,4,28,9,30,42.0,304.0,3.3,16.0,335.0,219.54,171.26
2018,4,28,9,45,93.0,324.0,3.35,16.2,397.5,247.77,190.8
2018,4,28,10,0,144.0,344.0,3.4,16.4,460.0,271.8,207.57
2018,4,28,10,15,166.0,367.5,3.45,16.5,505.5,307.41,235.32
2018,4,28,10,30,188.0,391.0,3.5,16.6,551.0,346.31,265.83
2018,4,28,10,45,110.5,369.5,3.55,16.7,464.0,319.08,247.12
2018,4,28,11,0,33.0,348.0,3.6,16.8,377.0,286.34,222.93
2018,4,28,11,15,49.0,369.0,3.6,16.85,413.0,316.28,246.22
2018,4,28,11,30,65.0,390.0,3.6,16.9,449.0,348.62,271.21
2018,4,28,11,45,146.5,414.0,3.65,16.95,548.0,425.47,330.76
2018,4,28,12,0,228.0,438.0,3.7,17.0,647.0,512.73,397.53
2018,4,28,12,15,402.5,370.0,3.75,17.0,738.0,604.76,469.41
2018,4,28,12,30,577.0,302.0,3.8,17.0,829.0,705.71,547.24
2018,4,28,12,45,541.5,304.0,3.85,16.95,794.5,711.76,552.06
2018,4,28,13,0,506.0,306.0,3.9,16.9,760.0,713.5,554.1
2018,4,28,13,15,295.0,335.0,3.95,16.75,598.5,574.07,448.94
2018,4,28,13,30,84.0,364.0,4.0,16.6,437.0,404.61,316.98
2018,4,28,13,45,212.0,305.5,4.0,16.5,482.5,501.81,396.49
2018,4,28,14,0,340.0,247.0,4.0,16.4,528.0,591.94,468.76
2018,4,28,14,15,419.5,239.5,4.0,16.25,573.0,673.41,531.9
2018,4,28,14,30,499.0,232.0,4.0,16.1,618.0,755.74,594.92
2018,4,28,14,45,444.0,250.0,4.0,15.95,581.0,733.35,578.0
2018,4,28,15,0,389.0,268.0,4.0,15.8,544.0,707.87,559.33
2018,4,28,15,15,377.0,258.0,4.0,15.8,512.0,671.65,534.38
2018,4,28,15,30,365.0,248.0,4.0,15.8,480.0,654.63,523.18
2018,4,28,15,45,445.5,205.0,4.0,15.4,467.0,712.01,570.94
2018,4,28,16,0,526.0,162.0,4.0,15.0,454.0,742.62,598.43
2018,4,28,16,15,627.0,128.0,3.95,14.8,444.0,809.87,650.54
2018,4,28,16,30,728.0,94.0,3.9,14.6,434.0,859.37,688.92
2018,4,28,16,45,690.5,89.5,3.9,14.4,381.5,808.25,653.27
2018,4,28,17,0,653.0,85.0,3.9,14.2,329.0,755.77,616.29
2018,4,28,17,15,601.0,79.0,3.8,13.95,276.5,687.17,565.31
2018,4,28,17,30,549.0,73.0,3.7,13.7,224.0,618.69,512.41
2018,4,28,17,45,474.0,64.5,3.55,13.4,175.5,528.22,439.49
2018,4,28,18,0,399.0,56.0,3.4,13.1,127.0,440.11,365.24
2018,4,28,18,15,293.0,44.0,3.25,12.8,87.0,329.65,268.29
2018,4,28,18,30,187.0,32.0,3.1,12.5,47.0,224.63,145.25
2018,4,28,18,45,104.5,19.0,2.95,12.25,26.0,89.07,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.8,11.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,15,35.5,8.5,2.55,11.4,10.0,0.0,0.0
2018,4,29,5,30,71.0,17.0,2.7,11.7,20.0,14.51,0.0
2018,4,29,5,45,172.5,33.0,2.85,11.95,53.0,25.48,13.58
2018,4,29,6,0,274.0,49.0,3.0,12.2,86.0,37.52,27.04
2018,4,29,6,15,360.0,60.0,3.1,12.4,130.5,45.62,34.94
2018,4,29,6,30,446.0,71.0,3.2,12.6,175.0,55.99,44.57
2018,4,29,6,45,508.0,78.0,3.3,12.85,224.5,60.09,48.38
2018,4,29,7,0,570.0,85.0,3.4,13.1,274.0,64.18,52.0
2018,4,29,7,15,612.5,91.5,3.45,13.3,325.5,67.62,54.93
2018,4,29,7,30,655.0,98.0,3.5,13.5,377.0,70.97,57.69
2018,4,29,7,45,602.0,119.0,3.55,13.75,400.5,83.08,68.11
2018,4,29,8,0,549.0,140.0,3.6,14.0,424.0,94.35,77.66
2018,4,29,8,15,332.0,185.5,3.6,14.25,362.0,125.36,104.21
2018,4,29,8,30,115.0,231.0,3.6,14.5,300.0,156.58,130.52
2018,4,29,8,45,91.5,222.0,3.65,14.75,279.5,151.14,125.35
2018,4,29,9,0,68.0,213.0,3.7,15.0,259.0,155.88,128.93
2018,4,29,9,15,73.0,225.0,3.7,15.25,277.0,168.42,131.08
2018,4,29,9,30,78.0,237.0,3.7,15.5,295.0,173.7,133.53
2018,4,29,9,45,60.0,245.5,3.7,15.7,291.5,193.55,149.73
2018,4,29,10,0,42.0,254.0,3.7,15.9,288.0,201.34,156.54
2018,4,29,10,15,38.5,243.0,3.7,16.0,275.0,197.87,153.93
2018,4,29,10,30,35.0,232.0,3.7,16.1,262.0,193.32,150.51
2018,4,29,10,45,55.5,300.5,3.7,16.2,349.0,255.68,199.54
2018,4,29,11,0,76.0,369.0,3.7,16.3,436.0,321.27,250.42
2018,4,29,11,15,76.5,387.0,3.7,16.35,455.5,343.78,267.86
2018,4,29,11,30,77.0,405.0,3.7,16.4,475.0,366.95,285.79
2018,4,29,11,45,170.0,394.5,3.75,16.45,550.5,425.29,331.69
2018,4,29,12,0,263.0,384.0,3.8,16.5,626.0,494.55,385.82
2018,4,29,12,15,522.0,283.5,3.8,16.5,762.0,619.34,484.04
2018,4,29,12,30,781.0,183.0,3.8,16.5,898.0,753.53,587.41
2018,4,29,12,45,839.5,152.5,3.8,16.5,913.5,809.44,629.18
2018,4,29,13,0,898.0,122.0,3.8,16.5,929.0,857.17,663.1
2018,4,29,13,15,755.0,182.0,3.85,16.5,851.5,834.69,647.48
2018,4,29,13,30,612.0,242.0,3.9,16.5,774.0,801.52,622.56
2018,4,29,13,45,689.5,202.0,3.9,16.55,785.5,857.6,665.56
2018,4,29,14,0,767.0,162.0,3.9,16.6,797.0,905.01,699.41
2018,4,29,14,15,818.0,136.0,3.9,16.55,790.5,947.27,729.82
2018,4,29,14,30,869.0,110.0,3.9,16.5,784.0,974.63,749.9
2018,4,29,14,45,860.0,107.5,3.95,16.45,747.0,977.63,753.62
2018,4,29,15,0,851.0,105.0,4.0,16.4,710.0,977.09,755.25
2018,4,29,15,15,836.5,102.5,4.0,16.4,667.5,979.49,758.69
2018,4,29,15,30,822.0,100.0,4.0,16.4,625.0,966.64,751.59
2018,4,29,15,45,804.0,96.5,4.1,16.15,578.0,945.72,740.28
2018,4,29,16,0,786.0,93.0,4.2,15.9,531.0,921.65,726.68
2018,4,29,16,15,762.0,89.5,4.2,15.7,481.5,888.74,705.87
2018,4,29,16,30,738.0,86.0,4.2,15.5,432.0,853.26,682.91
2018,4,29,16,45,706.0,81.5,4.2,15.3,381.0,812.59,655.59
2018,4,29,17,0,674.0,77.0,4.2,15.1,330.0,764.96,622.27
2018,4,29,17,15,626.5,71.5,4.1,14.7,278.5,700.75,575.11
2018,4,29,17,30,579.0,66.0,4.0,14.3,227.0,636.59,526.08
2018,4,29,17,45,509.0,58.5,3.95,13.95,178.5,551.16,457.74
2018,4,29,18,0,439.0,51.0,3.9,13.6,130.0,468.16,388.03
2018,4,29,18,15,331.5,41.5,3.75,13.2,90.0,356.59,290.96
2018,4,29,18,30,224.0,32.0,3.6,12.8,50.0,253.3,171.29
2018,4,29,18,45,127.0,19.5,3.5,12.45,28.0,105.3,0.0
2018,4,29,19,0,30.0,7.0,3.4,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.25,12.0,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,30,5,15,24.0,8.0,2.55,10.35,9.0,6.83,0.0
2018,4,30,5,30,48.0,16.0,2.7,10.7,18.0,13.66,0.0
2018,4,30,5,45,99.0,31.5,2.8,11.05,43.0,24.53,13.51
2018,4,30,6,0,150.0,47.0,2.9,11.4,68.0,36.22,26.08
2018,4,30,6,15,199.5,64.0,2.9,11.7,104.0,48.73,37.85
2018,4,30,6,30,249.0,81.0,2.9,12.0,140.0,60.96,49.15
2018,4,30,6,45,350.0,91.0,2.9,12.3,196.0,66.22,53.98
2018,4,30,7,0,451.0,101.0,2.9,12.6,252.0,73.05,60.02
2018,4,30,7,15,467.5,113.5,2.8,12.9,293.0,80.55,66.49
2018,4,30,7,30,484.0,126.0,2.7,13.2,334.0,87.68,72.5
2018,4,30,7,45,312.5,171.0,2.6,13.55,311.5,118.06,98.73
2018,4,30,8,0,141.0,216.0,2.5,13.9,289.0,148.05,124.13
2018,4,30,8,15,153.5,243.5,2.45,14.15,330.0,163.47,136.72
2018,4,30,8,30,166.0,271.0,2.4,14.4,371.0,178.23,148.65
2018,4,30,8,45,224.0,285.5,2.35,14.65,431.5,186.9,155.34
2018,4,30,9,0,282.0,300.0,2.3,14.9,492.0,181.86,150.52
2018,4,30,9,15,266.0,322.5,2.35,15.1,512.0,209.47,158.19
2018,4,30,9,30,250.0,345.0,2.4,15.3,532.0,242.52,180.68
2018,4,30,9,45,200.0,362.0,2.45,15.45,516.0,277.85,209.68
2018,4,30,10,0,150.0,379.0,2.5,15.6,500.0,294.79,225.22
2018,4,30,10,15,207.5,389.0,2.55,15.7,562.5,333.9,254.46
2018,4,30,10,30,265.0,399.0,2.6,15.8,625.0,370.01,282.18
2018,4,30,10,45,414.0,348.0,2.6,15.9,711.5,413.79,315.33
2018,4,30,11,0,563.0,297.0,2.6,16.0,798.0,478.79,365.96
2018,4,30,11,15,721.5,219.5,2.65,16.05,871.0,538.61,413.89
2018,4,30,11,30,880.0,142.0,2.7,16.1,944.0,611.24,471.8
2018,4,30,11,45,880.5,142.0,2.75,16.15,948.5,657.99,509.12
2018,4,30,12,0,881.0,142.0,2.8,16.2,953.0,703.13,544.52
2018,4,30,12,15,880.0,142.5,2.85,16.25,951.0,745.81,577.38
2018,4,30,12,30,879.0,143.0,2.9,16.3,949.0,786.41,608.13
2018,4,30,12,45,876.5,142.0,2.95,16.35,938.5,822.3,633.92
2018,4,30,13,0,874.0,141.0,3.0,16.4,928.0,855.55,657.5
2018,4,30,13,15,869.5,140.0,3.1,16.4,910.5,884.29,678.39
2018,4,30,13,30,865.0,139.0,3.2,16.4,893.0,909.96,697.26
2018,4,30,13,45,858.5,137.5,3.25,16.4,868.0,930.18,712.12
2018,4,30,14,0,852.0,136.0,3.3,16.4,843.0,959.03,733.1
2018,4,30,14,15,843.0,134.0,3.4,16.35,811.5,970.04,742.35
2018,4,30,14,30,834.0,132.0,3.5,16.3,780.0,977.44,749.44
2018,4,30,14,45,822.5,129.5,3.6,16.25,743.0,978.25,752.18
2018,4,30,15,0,811.0,127.0,3.7,16.2,706.0,975.45,752.62
2018,4,30,15,15,795.0,124.0,3.7,16.2,663.0,964.06,746.45
2018,4,30,15,30,779.0,121.0,3.7,16.2,620.0,949.23,738.03
2018,4,30,15,45,758.0,117.5,3.9,16.0,573.0,925.53,725.2
2018,4,30,16,0,737.0,114.0,4.1,15.8,526.0,905.97,715.17
2018,4,30,16,15,709.0,109.5,4.15,15.55,476.0,868.83,691.52
2018,4,30,16,30,681.0,105.0,4.2,15.3,426.0,829.38,665.84
2018,4,30,16,45,644.0,100.0,4.25,15.05,375.0,778.7,631.18
2018,4,30,17,0,607.0,95.0,4.3,14.8,324.0,726.65,594.57
2018,4,30,17,15,556.0,87.5,4.3,14.4,273.0,657.8,543.6
2018,4,30,17,30,505.0,80.0,4.3,14.0,222.0,589.04,490.61
2018,4,30,17,45,432.0,70.5,4.25,13.6,174.0,495.56,415.04
2018,4,30,18,0,359.0,61.0,4.2,13.2,126.0,413.09,345.23
2018,4,30,18,15,259.5,48.0,4.1,12.85,87.0,309.61,253.6
2018,4,30,18,30,160.0,35.0,4.0,12.5,48.0,212.78,148.06
2018,4,30,18,45,88.0,20.5,3.9,12.15,27.0,79.01,0.0
2018,4,30,19,0,16.0,6.0,3.8,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.0,3.0,3.7,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,15,37.5,10.0,2.1,9.55,11.5,8.54,0.0
2018,5,1,5,30,75.0,20.0,2.2,10.0,23.0,15.65,0.0
2018,5,1,5,45,138.0,35.0,2.3,10.45,50.5,27.15,16.1
2018,5,1,6,0,201.0,50.0,2.4,10.9,78.0,37.91,27.7
2018,5,1,6,15,256.0,64.5,2.45,11.25,116.0,48.26,37.54
2018,5,1,6,30,311.0,79.0,2.5,11.6,154.0,58.3,46.87
2018,5,1,6,45,416.5,87.0,2.5,11.95,212.5,63.93,52.02
2018,5,1,7,0,522.0,95.0,2.5,12.3,271.0,71.26,58.48
2018,5,1,7,15,566.0,102.0,2.55,12.8,322.0,74.73,61.33
2018,5,1,7,30,610.0,109.0,2.6,13.3,373.0,78.1,64.0
2018,5,1,7,45,629.5,118.0,2.65,13.75,420.0,82.41,67.46
2018,5,1,8,0,649.0,127.0,2.7,14.2,467.0,86.42,70.62
2018,5,1,8,15,706.0,123.0,2.65,14.65,525.0,82.23,66.6
2018,5,1,8,30,763.0,119.0,2.6,15.1,583.0,86.42,69.9
2018,5,1,8,45,783.5,121.5,2.6,15.5,628.5,86.36,69.52
2018,5,1,9,0,804.0,124.0,2.6,15.9,674.0,86.28,69.16
2018,5,1,9,15,822.0,124.0,2.6,16.25,715.0,126.16,74.61
2018,5,1,9,30,840.0,124.0,2.6,16.6,756.0,178.83,104.69
2018,5,1,9,45,859.5,120.5,2.6,16.95,792.5,239.97,151.11
2018,5,1,10,0,879.0,117.0,2.6,17.3,829.0,294.03,196.56
2018,5,1,10,15,886.0,118.5,2.55,17.6,857.0,349.28,245.12
2018,5,1,10,30,893.0,120.0,2.5,17.9,885.0,404.72,293.77
2018,5,1,10,45,898.5,120.5,2.5,18.15,906.0,458.88,340.7
2018,5,1,11,0,904.0,121.0,2.5,18.4,927.0,512.64,386.08
2018,5,1,11,15,906.5,122.0,2.5,18.55,940.5,564.63,428.97
2018,5,1,11,30,909.0,123.0,2.5,18.7,954.0,615.54,469.76
2018,5,1,11,45,909.5,123.5,2.5,18.85,959.0,663.58,507.3
2018,5,1,12,0,910.0,124.0,2.5,19.0,964.0,709.95,542.63
2018,5,1,12,15,911.0,123.0,2.55,19.1,962.5,753.61,575.61
2018,5,1,12,30,912.0,122.0,2.6,19.2,961.0,795.18,606.06
2018,5,1,12,45,914.0,119.0,2.7,19.25,952.0,833.51,633.08
2018,5,1,13,0,916.0,116.0,2.8,19.3,943.0,869.3,658.31
2018,5,1,13,15,807.0,174.0,2.9,19.25,892.5,874.13,662.6
2018,5,1,13,30,698.0,232.0,3.0,19.2,842.0,870.22,660.36
2018,5,1,13,45,648.0,249.5,3.15,19.15,803.5,867.32,659.49
2018,5,1,14,0,598.0,267.0,3.3,19.1,765.0,859.19,654.86
2018,5,1,14,15,563.0,269.0,3.4,18.95,723.5,842.77,645.06
2018,5,1,14,30,528.0,271.0,3.5,18.8,682.0,826.69,635.35
2018,5,1,14,45,516.5,258.5,3.6,18.65,644.5,815.31,629.69
2018,5,1,15,0,505.0,246.0,3.7,18.5,607.0,801.0,621.92
2018,5,1,15,15,460.5,244.5,3.7,18.5,558.5,762.93,595.31
2018,5,1,15,30,416.0,243.0,3.7,18.5,510.0,722.43,566.78
2018,5,1,15,45,406.5,225.0,3.9,17.9,470.0,696.72,551.94
2018,5,1,16,0,397.0,207.0,4.1,17.3,430.0,668.74,534.97
2018,5,1,16,15,463.0,169.5,4.2,16.8,406.0,689.84,556.39
2018,5,1,16,30,529.0,132.0,4.3,16.3,382.0,704.88,571.83
2018,5,1,16,45,567.5,112.0,4.35,15.85,352.0,720.85,586.89
2018,5,1,17,0,606.0,92.0,4.4,15.4,322.0,722.45,590.83
2018,5,1,17,15,579.0,83.0,4.35,14.9,276.0,673.66,555.09
2018,5,1,17,30,552.0,74.0,4.3,14.4,230.0,623.92,517.26
2018,5,1,17,45,478.0,65.5,4.25,13.85,181.0,534.09,445.49
2018,5,1,18,0,404.0,57.0,4.2,13.3,132.0,446.72,372.46
2018,5,1,18,15,299.0,46.0,4.05,12.9,92.0,336.72,276.47
2018,5,1,18,30,194.0,35.0,3.9,12.5,52.0,239.35,171.62
2018,5,1,18,45,108.0,20.5,3.75,12.15,29.0,93.08,0.0
2018,5,1,19,0,22.0,6.0,3.6,11.8,6.0,0.0,0.0
2018,5,1,19,15,11.0,3.0,3.5,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.55,11.05,13.0,8.96,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,16.32,0.0
2018,5,2,5,45,206.0,36.0,1.7,11.55,61.0,27.79,16.94
2018,5,2,6,0,315.0,51.0,1.8,11.8,96.0,39.1,28.71
2018,5,2,6,15,398.5,61.0,1.75,12.0,142.0,46.48,35.89
2018,5,2,6,30,482.0,71.0,1.7,12.2,188.0,55.78,44.54
2018,5,2,6,45,540.0,78.5,1.7,12.45,239.0,60.35,48.72
2018,5,2,7,0,598.0,86.0,1.7,12.7,290.0,64.83,52.66
2018,5,2,7,15,640.0,91.5,1.7,13.0,342.0,67.55,54.9
2018,5,2,7,30,682.0,97.0,1.7,13.3,394.0,70.22,57.02
2018,5,2,7,45,714.0,99.5,1.65,13.6,444.5,70.62,57.11
2018,5,2,8,0,746.0,102.0,1.6,13.9,495.0,71.06,57.23
2018,5,2,8,15,769.0,105.0,1.55,14.35,543.5,78.59,63.49
2018,5,2,8,30,792.0,108.0,1.5,14.8,592.0,79.27,63.75
2018,5,2,8,45,812.5,109.5,1.5,15.2,637.5,78.88,63.12
2018,5,2,9,0,833.0,111.0,1.5,15.6,683.0,78.51,62.53
2018,5,2,9,15,847.0,112.5,1.5,16.0,723.5,122.96,70.33
2018,5,2,9,30,861.0,114.0,1.5,16.4,764.0,186.76,109.75
2018,5,2,9,45,872.5,114.5,1.55,16.75,798.5,240.94,150.95
2018,5,2,10,0,884.0,115.0,1.6,17.1,833.0,296.19,197.53
2018,5,2,10,15,891.5,116.0,1.65,17.4,861.0,351.44,245.84
2018,5,2,10,30,899.0,117.0,1.7,17.7,889.0,406.92,294.24
2018,5,2,10,45,904.5,117.5,1.75,17.95,910.0,461.28,340.99
2018,5,2,11,0,910.0,118.0,1.8,18.2,931.0,515.23,386.19
2018,5,2,11,15,913.0,118.0,1.9,18.4,944.0,566.92,428.73
2018,5,2,11,30,916.0,118.0,2.0,18.6,957.0,617.53,469.31
2018,5,2,11,45,916.5,118.5,2.05,18.75,962.0,665.72,506.87
2018,5,2,12,0,917.0,119.0,2.1,18.9,967.0,712.22,542.28
2018,5,2,12,15,918.0,117.5,2.15,18.95,965.0,755.57,574.93
2018,5,2,12,30,919.0,116.0,2.2,19.0,963.0,796.79,604.78
2018,5,2,12,45,919.5,114.5,2.25,19.05,954.0,835.28,631.38
2018,5,2,13,0,920.0,113.0,2.3,19.1,945.0,871.19,656.15
2018,5,2,13,15,916.5,112.0,2.35,19.1,927.5,901.38,677.15
2018,5,2,13,30,913.0,111.0,2.4,19.1,910.0,928.43,696.12
2018,5,2,13,45,907.5,109.5,2.45,19.05,885.0,949.91,711.6
2018,5,2,14,0,902.0,108.0,2.5,19.0,860.0,967.95,724.95
2018,5,2,14,15,893.5,107.0,2.55,18.85,828.5,980.15,734.86
2018,5,2,14,30,885.0,106.0,2.6,18.7,797.0,988.77,742.62
2018,5,2,14,45,874.5,104.0,2.6,18.6,759.5,990.77,745.52
2018,5,2,15,0,864.0,102.0,2.6,18.5,722.0,989.18,746.26
2018,5,2,15,15,849.5,100.0,2.6,18.5,679.0,980.09,741.87
2018,5,2,15,30,835.0,98.0,2.6,18.5,636.0,979.5,743.44
2018,5,2,15,45,817.0,95.5,2.7,18.05,589.5,959.63,734.15
2018,5,2,16,0,799.0,93.0,2.8,17.6,543.0,936.61,722.75
2018,5,2,16,15,775.0,90.0,2.85,17.25,493.5,904.09,703.82
2018,5,2,16,30,751.0,87.0,2.9,16.9,444.0,868.97,682.73
2018,5,2,16,45,717.5,82.5,2.9,16.6,392.0,826.5,655.33
2018,5,2,17,0,684.0,78.0,2.9,16.3,340.0,777.13,622.06
2018,5,2,17,15,637.0,72.5,2.8,15.85,288.0,712.98,576.32
2018,5,2,17,30,590.0,67.0,2.7,15.4,236.0,648.85,528.74
2018,5,2,17,45,521.0,60.0,2.65,14.95,187.0,564.42,463.18
2018,5,2,18,0,452.0,53.0,2.6,14.5,138.0,482.25,396.06
2018,5,2,18,15,349.0,43.0,2.45,14.05,96.5,372.95,303.19
2018,5,2,18,30,246.0,33.0,2.3,13.6,55.0,273.87,199.53
2018,5,2,18,45,142.5,20.0,2.2,13.2,31.0,116.93,0.0
2018,5,2,19,0,39.0,7.0,2.1,12.8,7.0,5.97,0.0
2018,5,2,19,15,19.5,3.5,2.1,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,3,5,15,64.0,11.0,2.4,10.9,14.5,9.39,0.0
2018,5,3,5,30,128.0,22.0,2.5,11.1,29.0,17.12,0.0
2018,5,3,5,45,168.0,24.5,2.6,11.35,43.5,18.96,9.99
2018,5,3,6,0,208.0,27.0,2.7,11.6,58.0,20.79,12.69
2018,5,3,6,15,104.0,23.5,2.7,11.75,39.0,17.58,10.14
2018,5,3,6,30,0.0,20.0,2.7,11.9,20.0,16.46,9.24
2018,5,3,6,45,0.0,27.0,2.75,12.1,27.0,22.26,14.52
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,28.06,19.74
2018,5,3,7,15,0.0,38.5,2.75,12.5,38.5,31.81,23.03
2018,5,3,7,30,0.0,43.0,2.7,12.7,43.0,35.56,26.29
2018,5,3,7,45,0.0,52.5,2.7,12.9,52.5,43.48,33.22
2018,5,3,8,0,0.0,62.0,2.7,13.1,62.0,51.42,40.09
2018,5,3,8,15,0.0,77.5,2.7,13.35,77.5,64.38,51.31
2018,5,3,8,30,0.0,93.0,2.7,13.6,93.0,77.37,62.43
2018,5,3,8,45,0.5,121.0,2.75,13.8,121.5,99.1,81.01
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,120.26,98.89
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,141.0,110.97
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,162.16,127.56
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,175.73,137.96
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,189.69,148.69
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,208.44,163.19
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,227.81,178.12
2018,5,3,10,45,22.5,309.5,2.9,16.0,329.5,256.77,200.42
2018,5,3,11,0,29.0,341.0,2.9,16.3,367.0,280.28,218.33
2018,5,3,11,15,97.0,368.5,2.9,16.5,457.0,338.59,263.26
2018,5,3,11,30,165.0,396.0,2.9,16.7,547.0,409.45,317.59
2018,5,3,11,45,387.0,334.0,2.9,16.9,692.0,513.53,398.4
2018,5,3,12,0,609.0,272.0,2.9,17.1,837.0,638.18,493.29
2018,5,3,12,15,767.0,194.5,2.95,17.2,904.0,719.19,555.41
2018,5,3,12,30,925.0,117.0,3.0,17.3,971.0,803.53,618.88
2018,5,3,12,45,926.5,114.5,3.05,17.45,962.0,842.12,645.47
2018,5,3,13,0,928.0,112.0,3.1,17.6,953.0,878.14,670.52
2018,5,3,13,15,924.0,111.0,3.1,17.65,935.0,908.07,691.24
2018,5,3,13,30,920.0,110.0,3.1,17.7,917.0,934.81,709.81
2018,5,3,13,45,914.0,109.5,3.1,17.75,892.5,956.93,725.28
