Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,0,908.0,109.0,3.1,17.8,868.0,975.61,738.55
2018,5,3,14,15,897.5,109.0,3.1,17.8,835.5,987.03,747.18
2018,5,3,14,30,887.0,109.0,3.1,17.8,803.0,994.84,753.59
2018,5,3,14,45,851.5,116.0,3.05,17.75,756.5,982.02,745.92
2018,5,3,15,0,816.0,123.0,3.0,17.7,710.0,978.27,744.75
2018,5,3,15,15,812.0,115.5,3.0,17.7,670.5,973.55,743.26
2018,5,3,15,30,808.0,108.0,3.0,17.7,631.0,965.25,739.49
2018,5,3,15,45,795.0,104.5,3.0,17.4,587.0,949.3,731.42
2018,5,3,16,0,782.0,101.0,3.0,17.1,543.0,930.18,721.23
2018,5,3,16,15,755.5,97.0,3.0,16.8,492.5,894.09,699.03
2018,5,3,16,30,729.0,93.0,3.0,16.5,442.0,861.76,679.28
2018,5,3,16,45,701.5,87.5,3.05,16.2,392.0,818.6,651.49
2018,5,3,17,0,674.0,82.0,3.1,15.9,342.0,773.75,621.63
2018,5,3,17,15,625.5,76.5,3.1,15.45,289.5,708.38,575.21
2018,5,3,17,30,577.0,71.0,3.1,15.0,237.0,643.04,526.84
2018,5,3,17,45,508.0,62.0,3.1,14.5,186.5,556.24,459.22
2018,5,3,18,0,439.0,53.0,3.1,14.0,136.0,471.99,390.2
2018,5,3,18,15,341.0,44.0,3.05,13.55,96.5,368.04,301.32
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,274.74,204.55
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,153.21,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,32.65,0.0
2018,5,3,19,15,19.5,4.0,2.95,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,56.0,11.0,2.0,9.85,14.0,9.39,0.0
2018,5,4,5,30,112.0,22.0,2.2,10.3,28.0,17.08,0.0
2018,5,4,5,45,240.5,35.5,2.45,10.7,66.5,27.47,17.31
2018,5,4,6,0,369.0,49.0,2.7,11.1,105.0,39.98,29.68
2018,5,4,6,15,357.5,62.0,2.65,11.55,133.0,46.91,36.39
2018,5,4,6,30,346.0,75.0,2.6,12.0,161.0,55.56,44.39
2018,5,4,6,45,347.0,93.0,2.6,12.45,196.5,67.33,54.96
2018,5,4,7,0,348.0,111.0,2.6,12.9,232.0,78.52,64.78
2018,5,4,7,15,310.0,141.5,2.3,13.45,262.0,100.81,84.15
2018,5,4,7,30,272.0,172.0,2.0,14.0,292.0,118.49,99.1
2018,5,4,7,45,331.0,180.5,1.75,14.55,344.0,123.78,103.07
2018,5,4,8,0,390.0,189.0,1.5,15.1,396.0,121.7,100.67
2018,5,4,8,15,393.5,205.5,1.35,15.65,431.5,129.08,106.39
2018,5,4,8,30,397.0,222.0,1.2,16.2,467.0,135.93,111.58
2018,5,4,8,45,423.0,238.0,1.05,16.75,516.0,142.43,116.41
2018,5,4,9,0,449.0,254.0,0.9,17.3,565.0,148.5,120.82
2018,5,4,9,15,587.5,213.0,0.95,17.8,644.5,162.32,107.49
2018,5,4,9,30,726.0,172.0,1.0,18.3,724.0,193.13,118.84
2018,5,4,9,45,814.0,139.0,1.05,18.8,783.5,241.87,152.65
2018,5,4,10,0,902.0,106.0,1.1,19.3,843.0,299.11,197.23
2018,5,4,10,15,776.0,178.0,1.2,19.7,827.0,356.7,250.32
2018,5,4,10,30,650.0,250.0,1.3,20.1,811.0,403.35,292.81
2018,5,4,10,45,594.5,292.0,1.35,20.5,814.5,451.83,332.92
2018,5,4,11,0,539.0,334.0,1.4,20.9,818.0,498.2,369.59
2018,5,4,11,15,673.0,259.5,1.4,21.2,872.5,548.44,408.11
2018,5,4,11,30,807.0,185.0,1.4,21.5,927.0,610.78,455.33
2018,5,4,11,45,827.5,174.0,1.4,21.75,939.0,659.85,491.74
2018,5,4,12,0,848.0,163.0,1.4,22.0,951.0,708.79,527.27
2018,5,4,12,15,729.5,238.0,1.4,22.15,914.5,733.41,542.98
2018,5,4,12,30,611.0,313.0,1.4,22.3,878.0,744.66,549.01
2018,5,4,12,45,578.0,325.0,1.4,22.5,855.0,764.27,562.14
2018,5,4,13,0,545.0,337.0,1.4,22.7,832.0,778.11,571.08
2018,5,4,13,15,571.5,314.5,1.5,22.7,825.0,808.19,593.78
2018,5,4,13,30,598.0,292.0,1.6,22.7,818.0,838.04,616.12
2018,5,4,13,45,644.5,257.5,1.7,22.7,810.0,873.92,643.02
2018,5,4,14,0,691.0,223.0,1.8,22.7,802.0,907.09,668.12
2018,5,4,14,15,733.5,191.5,1.95,22.55,785.5,936.1,689.85
2018,5,4,14,30,776.0,160.0,2.1,22.4,769.0,953.78,704.33
2018,5,4,14,45,803.0,139.0,2.25,22.25,743.0,972.6,719.85
2018,5,4,15,0,830.0,118.0,2.4,22.1,717.0,987.24,732.78
2018,5,4,15,15,810.5,115.0,2.4,22.1,671.0,972.13,724.3
2018,5,4,15,30,791.0,112.0,2.4,22.1,625.0,953.56,713.9
2018,5,4,15,45,782.0,107.0,2.6,21.45,583.0,939.88,710.48
2018,5,4,16,0,773.0,102.0,2.8,20.8,541.0,923.0,704.63
2018,5,4,16,15,738.0,100.0,2.9,20.25,488.5,880.98,680.02
2018,5,4,16,30,703.0,98.0,3.0,19.7,436.0,843.63,658.25
2018,5,4,16,45,687.0,90.0,3.05,19.2,389.0,808.58,636.99
2018,5,4,17,0,671.0,82.0,3.1,18.7,342.0,771.37,613.38
2018,5,4,17,15,624.5,76.5,3.1,18.0,290.5,707.87,569.33
2018,5,4,17,30,578.0,71.0,3.1,17.3,239.0,644.31,523.34
2018,5,4,17,45,509.5,63.0,3.1,16.65,189.5,559.13,457.92
2018,5,4,18,0,441.0,55.0,3.1,16.0,140.0,476.27,390.93
2018,5,4,18,15,343.0,45.5,3.0,15.4,99.5,371.38,302.32
2018,5,4,18,30,245.0,36.0,2.9,14.8,59.0,277.4,208.14
2018,5,4,18,45,142.0,22.0,2.8,14.25,33.5,155.77,0.0
2018,5,4,19,0,39.0,8.0,2.7,13.7,8.0,32.67,0.0
2018,5,4,19,15,19.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,11.4,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,2.5,11.6,6.0,4.92,0.0
2018,5,5,5,45,0.0,11.0,2.55,11.85,11.0,9.04,1.94
2018,5,5,6,0,0.0,16.0,2.6,12.1,16.0,13.16,5.98
2018,5,5,6,15,0.0,31.0,2.55,12.25,31.0,25.57,17.29
2018,5,5,6,30,0.0,46.0,2.5,12.4,46.0,38.04,28.65
2018,5,5,6,45,0.5,71.0,2.45,12.6,71.0,58.1,46.7
2018,5,5,7,0,1.0,96.0,2.4,12.8,96.0,77.14,63.59
2018,5,5,7,15,37.0,131.0,2.4,12.95,147.0,99.54,83.19
2018,5,5,7,30,73.0,166.0,2.4,13.1,198.0,122.73,103.17
2018,5,5,7,45,142.0,196.5,2.45,13.3,269.0,136.89,115.01
2018,5,5,8,0,211.0,227.0,2.5,13.5,340.0,155.25,130.34
2018,5,5,8,15,199.0,251.0,2.5,13.8,365.5,168.31,140.89
2018,5,5,8,30,187.0,275.0,2.5,14.1,391.0,180.77,150.84
2018,5,5,8,45,192.5,297.5,2.5,14.45,424.5,192.23,159.85
2018,5,5,9,0,198.0,320.0,2.5,14.8,458.0,203.17,168.35
2018,5,5,9,15,213.5,337.5,2.35,15.3,493.5,231.75,175.97
2018,5,5,9,30,229.0,355.0,2.2,15.8,529.0,262.79,196.55
2018,5,5,9,45,186.0,374.5,2.1,16.3,520.0,285.94,215.5
2018,5,5,10,0,143.0,394.0,2.0,16.8,511.0,304.73,231.63
2018,5,5,10,15,128.5,406.0,2.0,17.05,514.0,323.49,246.9
2018,5,5,10,30,114.0,418.0,2.0,17.3,517.0,340.92,260.9
2018,5,5,10,45,86.5,407.5,2.0,17.5,483.5,344.61,264.43
2018,5,5,11,0,59.0,397.0,2.0,17.7,450.0,334.88,257.43
2018,5,5,11,15,67.5,413.5,2.15,17.65,475.0,360.07,276.97
2018,5,5,11,30,76.0,430.0,2.3,17.6,500.0,386.71,297.46
2018,5,5,11,45,86.5,436.0,2.45,17.5,516.0,407.88,313.97
2018,5,5,12,0,97.0,442.0,2.6,17.4,532.0,430.14,331.36
2018,5,5,12,15,79.5,413.0,2.75,17.2,486.5,404.42,312.64
2018,5,5,12,30,62.0,384.0,2.9,17.0,441.0,375.51,291.39
2018,5,5,12,45,42.5,357.0,3.1,16.8,396.0,343.83,267.65
2018,5,5,13,0,23.0,330.0,3.3,16.6,351.0,299.85,233.99
2018,5,5,13,15,26.5,334.0,3.4,16.4,357.5,320.74,250.85
2018,5,5,13,30,30.0,338.0,3.5,16.2,364.0,332.43,260.46
2018,5,5,13,45,110.0,357.0,3.6,15.95,450.0,445.27,350.29
2018,5,5,14,0,190.0,376.0,3.7,15.7,536.0,548.58,431.14
2018,5,5,14,15,181.5,365.0,3.75,15.6,513.0,539.78,424.91
2018,5,5,14,30,173.0,354.0,3.8,15.5,490.0,529.64,418.23
2018,5,5,14,45,178.0,343.0,3.9,15.4,477.0,531.7,421.32
2018,5,5,15,0,183.0,332.0,4.0,15.3,464.0,533.02,423.87
2018,5,5,15,15,344.0,269.5,4.0,15.3,500.0,653.25,521.12
2018,5,5,15,30,505.0,207.0,4.0,15.3,536.0,772.83,615.19
2018,5,5,15,45,478.5,198.5,4.05,15.35,492.0,739.81,591.48
2018,5,5,16,0,452.0,190.0,4.1,15.4,448.0,704.8,567.02
2018,5,5,16,15,503.0,161.0,4.05,15.3,423.5,720.01,582.19
2018,5,5,16,30,554.0,132.0,4.0,15.2,399.0,740.55,599.49
2018,5,5,16,45,581.0,112.5,4.0,15.1,364.5,736.02,598.02
2018,5,5,17,0,608.0,93.0,4.0,15.0,330.0,727.25,593.26
2018,5,5,17,15,540.0,88.5,3.95,14.65,276.0,646.49,532.94
2018,5,5,17,30,472.0,84.0,3.9,14.3,222.0,559.39,465.72
2018,5,5,17,45,415.0,72.5,3.9,13.95,176.5,484.29,405.46
2018,5,5,18,0,358.0,61.0,3.9,13.6,131.0,411.8,344.5
2018,5,5,18,15,264.5,48.5,3.85,13.2,92.0,312.65,258.02
2018,5,5,18,30,171.0,36.0,3.8,12.8,53.0,221.53,169.21
2018,5,5,18,45,94.5,21.5,3.75,12.4,30.0,112.06,0.0
2018,5,5,19,0,18.0,7.0,3.7,12.0,7.0,17.92,0.0
2018,5,5,19,15,9.0,3.5,3.7,11.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,5,15,54.0,11.0,2.85,10.65,14.5,9.39,0.0
2018,5,6,5,30,108.0,22.0,3.0,10.9,29.0,17.05,0.0
2018,5,6,5,45,186.5,36.5,3.15,11.2,61.0,28.02,18.1
2018,5,6,6,0,265.0,51.0,3.3,11.5,93.0,38.77,28.66
2018,5,6,6,15,285.5,67.0,3.3,11.8,127.0,50.02,39.19
2018,5,6,6,30,306.0,83.0,3.3,12.1,161.0,60.82,49.11
2018,5,6,6,45,315.5,102.5,3.25,12.4,199.0,73.49,60.47
2018,5,6,7,0,325.0,122.0,3.2,12.7,237.0,88.83,73.99
2018,5,6,7,15,427.0,124.5,3.2,13.05,300.5,86.88,71.97
2018,5,6,7,30,529.0,127.0,3.2,13.4,364.0,88.39,72.99
2018,5,6,7,45,603.5,124.5,3.2,13.75,425.0,85.83,70.39
2018,5,6,8,0,678.0,122.0,3.2,14.1,486.0,82.71,67.33
2018,5,6,8,15,752.0,109.5,3.2,14.5,548.0,80.99,65.51
2018,5,6,8,30,826.0,97.0,3.2,14.9,610.0,72.16,57.54
2018,5,6,8,45,795.0,117.5,3.2,15.3,640.0,83.26,66.88
2018,5,6,9,0,764.0,138.0,3.2,15.7,670.0,95.2,76.83
2018,5,6,9,15,735.5,161.0,3.3,16.0,697.0,145.0,88.95
2018,5,6,9,30,707.0,184.0,3.4,16.3,724.0,201.64,127.96
2018,5,6,9,45,766.0,165.0,3.5,16.65,774.0,253.76,166.87
2018,5,6,10,0,825.0,146.0,3.6,17.0,824.0,302.99,207.39
2018,5,6,10,15,829.0,151.5,3.7,17.2,851.5,358.2,256.23
2018,5,6,10,30,833.0,157.0,3.8,17.4,879.0,413.57,305.01
2018,5,6,10,45,779.0,193.5,3.85,17.65,881.5,466.63,351.59
2018,5,6,11,0,725.0,230.0,3.9,17.9,884.0,511.68,390.24
2018,5,6,11,15,756.0,213.5,4.0,18.05,904.0,560.76,430.8
2018,5,6,11,30,787.0,197.0,4.1,18.2,924.0,611.02,471.53
2018,5,6,11,45,663.5,274.5,4.15,18.3,890.0,639.55,493.49
2018,5,6,12,0,540.0,352.0,4.2,18.4,856.0,659.94,508.05
2018,5,6,12,15,477.0,375.0,4.2,18.4,819.0,667.67,513.98
2018,5,6,12,30,414.0,398.0,4.2,18.4,782.0,669.69,515.3
2018,5,6,12,45,416.5,392.0,4.2,18.35,775.0,694.33,534.29
2018,5,6,13,0,419.0,386.0,4.2,18.3,768.0,717.43,551.92
2018,5,6,13,15,456.0,358.5,4.15,18.15,767.0,749.61,577.08
2018,5,6,13,30,493.0,331.0,4.1,18.0,766.0,780.75,601.43
2018,5,6,13,45,335.0,349.0,4.0,17.85,641.0,659.81,511.68
2018,5,6,14,0,177.0,367.0,3.9,17.7,516.0,527.39,411.23
2018,5,6,14,15,281.0,340.0,3.85,17.45,566.5,628.31,490.85
2018,5,6,14,30,385.0,313.0,3.8,17.2,617.0,713.36,556.86
2018,5,6,14,45,347.0,310.5,3.75,16.95,574.5,684.56,535.91
2018,5,6,15,0,309.0,308.0,3.7,16.7,532.0,653.62,513.89
2018,5,6,15,15,310.5,290.5,3.7,16.7,504.5,643.66,508.3
2018,5,6,15,30,312.0,273.0,3.7,16.7,477.0,631.87,501.27
2018,5,6,15,45,299.5,253.5,3.65,16.2,437.5,601.85,481.04
2018,5,6,16,0,287.0,234.0,3.6,15.7,398.0,570.15,459.37
2018,5,6,16,15,199.0,207.5,3.55,15.45,316.5,431.64,352.25
2018,5,6,16,30,111.0,181.0,3.5,15.2,235.0,315.75,259.2
2018,5,6,16,45,205.5,156.0,3.5,14.95,242.0,398.89,330.77
2018,5,6,17,0,300.0,131.0,3.5,14.7,249.0,455.32,379.82
2018,5,6,17,15,312.5,114.5,3.45,14.45,221.5,442.53,370.83
2018,5,6,17,30,325.0,98.0,3.4,14.2,194.0,448.87,376.3
2018,5,6,17,45,284.5,82.5,3.35,14.0,154.5,387.23,325.03
2018,5,6,18,0,244.0,67.0,3.3,13.8,115.0,327.18,273.43
2018,5,6,18,15,179.5,51.5,3.2,13.55,81.5,232.47,191.39
2018,5,6,18,30,115.0,36.0,3.1,13.3,48.0,161.54,123.4
2018,5,6,18,45,63.0,21.5,2.95,13.05,27.5,89.85,0.0
2018,5,6,19,0,11.0,7.0,2.8,12.8,7.0,13.28,0.0
2018,5,6,19,15,5.5,3.5,2.8,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.8,10.65,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.8,10.7,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,2.85,11.15,21.5,14.08,0.0
2018,5,7,5,30,173.0,28.0,2.9,11.6,39.0,21.76,3.19
2018,5,7,5,45,286.0,39.0,2.95,12.05,76.5,30.21,20.03
2018,5,7,6,0,399.0,50.0,3.0,12.5,114.0,40.63,30.22
2018,5,7,6,15,477.0,58.0,2.9,12.95,161.5,46.15,35.59
2018,5,7,6,30,555.0,66.0,2.8,13.4,209.0,51.64,40.68
2018,5,7,6,45,606.0,72.0,2.75,13.85,260.5,55.28,43.94
2018,5,7,7,0,657.0,78.0,2.7,14.3,312.0,58.87,47.01
2018,5,7,7,15,694.0,82.5,2.6,14.85,364.0,61.16,48.81
2018,5,7,7,30,731.0,87.0,2.5,15.4,416.0,69.26,55.66
2018,5,7,7,45,758.0,90.5,2.45,15.9,467.0,70.76,56.66
2018,5,7,8,0,785.0,94.0,2.4,16.4,518.0,72.22,57.61
2018,5,7,8,15,805.0,97.5,2.3,16.95,566.5,73.49,58.39
2018,5,7,8,30,825.0,101.0,2.2,17.5,615.0,74.68,59.09
2018,5,7,8,45,840.5,103.0,2.15,18.0,659.0,74.73,58.84
2018,5,7,9,0,856.0,105.0,2.1,18.5,703.0,89.6,71.19
2018,5,7,9,15,869.0,106.0,2.05,18.9,743.0,142.11,80.53
2018,5,7,9,30,882.0,107.0,2.0,19.3,783.0,196.24,114.35
2018,5,7,9,45,894.0,106.5,1.95,19.75,817.5,250.66,156.65
2018,5,7,10,0,906.0,106.0,1.9,20.2,852.0,306.15,203.47
2018,5,7,10,15,912.0,107.5,1.95,20.5,879.5,362.0,252.07
2018,5,7,10,30,918.0,109.0,2.0,20.8,907.0,417.9,300.41
2018,5,7,10,45,921.0,111.0,2.05,21.1,927.5,472.75,346.99
2018,5,7,11,0,924.0,113.0,2.1,21.4,948.0,526.95,391.76
2018,5,7,11,15,927.0,113.0,2.15,21.55,960.5,578.85,433.79
2018,5,7,11,30,930.0,113.0,2.2,21.7,973.0,629.66,473.81
2018,5,7,11,45,932.0,112.0,2.25,21.85,978.5,677.78,510.85
2018,5,7,12,0,934.0,111.0,2.3,22.0,984.0,724.27,545.82
2018,5,7,12,15,931.5,113.0,2.35,22.1,981.5,768.19,578.24
2018,5,7,12,30,929.0,115.0,2.4,22.2,979.0,809.83,607.4
2018,5,7,12,45,876.5,145.5,2.45,22.25,954.0,833.48,623.61
2018,5,7,13,0,824.0,176.0,2.5,22.3,929.0,863.34,644.21
2018,5,7,13,15,742.5,219.5,2.55,22.25,888.5,873.38,651.23
2018,5,7,13,30,661.0,263.0,2.6,22.2,848.0,870.7,648.84
2018,5,7,13,45,691.0,237.0,2.65,22.2,833.5,899.55,670.77
2018,5,7,14,0,721.0,211.0,2.7,22.2,819.0,925.5,689.77
2018,5,7,14,15,740.0,191.0,2.75,22.1,795.0,943.83,703.46
2018,5,7,14,30,759.0,171.0,2.8,22.0,771.0,958.66,715.03
2018,5,7,14,45,812.0,138.5,2.9,21.85,753.0,982.97,733.71
2018,5,7,15,0,865.0,106.0,3.0,21.7,735.0,998.22,746.45
2018,5,7,15,15,851.0,104.0,3.0,21.7,692.5,989.53,742.18
2018,5,7,15,30,837.0,102.0,3.0,21.7,650.0,989.6,744.16
2018,5,7,15,45,822.5,97.5,3.2,21.1,603.5,970.64,736.67
2018,5,7,16,0,808.0,93.0,3.4,20.5,557.0,948.45,726.89
2018,5,7,16,15,787.0,89.5,3.45,20.05,508.0,918.05,709.72
2018,5,7,16,30,766.0,86.0,3.5,19.6,459.0,884.97,690.39
2018,5,7,16,45,735.0,82.0,3.6,19.1,407.5,839.24,661.86
2018,5,7,17,0,704.0,78.0,3.7,18.6,356.0,797.95,635.66
2018,5,7,17,15,659.0,73.5,3.7,18.0,304.0,736.38,592.95
2018,5,7,17,30,614.0,69.0,3.7,17.4,252.0,674.65,548.31
2018,5,7,17,45,548.0,62.0,3.65,16.75,202.0,591.82,484.86
2018,5,7,18,0,482.0,55.0,3.6,16.1,152.0,511.07,419.8
2018,5,7,18,15,383.0,46.0,3.5,15.6,109.0,404.56,330.33
2018,5,7,18,30,284.0,37.0,3.4,15.1,66.0,306.49,237.48
2018,5,7,18,45,169.0,23.0,3.25,14.6,38.0,179.57,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,43.58,0.0
2018,5,7,19,15,27.0,4.5,3.1,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.9,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.15,11.75,22.5,13.66,0.0
2018,5,8,5,30,214.0,27.0,3.3,12.1,41.0,21.07,4.75
2018,5,8,5,45,327.0,36.5,3.45,12.45,79.5,30.01,19.95
2018,5,8,6,0,440.0,46.0,3.6,12.8,118.0,37.24,27.24
2018,5,8,6,15,309.5,57.0,3.65,13.15,116.5,42.89,32.68
2018,5,8,6,30,179.0,68.0,3.7,13.5,115.0,51.75,40.77
2018,5,8,6,45,114.5,98.0,3.75,13.9,130.5,74.44,60.97
2018,5,8,7,0,50.0,128.0,3.8,14.3,146.0,96.6,80.38
2018,5,8,7,15,54.0,146.0,3.8,14.55,168.0,109.23,91.16
2018,5,8,7,30,58.0,164.0,3.8,14.8,190.0,121.62,101.58
2018,5,8,7,45,137.0,190.5,3.8,15.1,262.0,133.61,111.48
2018,5,8,8,0,216.0,217.0,3.8,15.4,334.0,150.13,125.15
2018,5,8,8,15,375.0,201.0,3.7,15.5,426.5,125.42,103.51
2018,5,8,8,30,534.0,185.0,3.6,15.6,519.0,116.32,95.38
2018,5,8,8,45,525.5,203.0,3.5,15.7,551.5,123.94,101.59
2018,5,8,9,0,517.0,221.0,3.4,15.8,584.0,135.34,110.96
2018,5,8,9,15,404.0,279.5,3.3,15.9,573.0,193.7,138.62
2018,5,8,9,30,291.0,338.0,3.2,16.0,562.0,251.48,185.32
2018,5,8,9,45,294.5,349.5,3.1,16.1,584.5,282.71,209.43
2018,5,8,10,0,298.0,361.0,3.0,16.2,607.0,314.69,235.41
2018,5,8,10,15,370.0,343.5,2.95,16.5,659.0,350.79,263.0
2018,5,8,10,30,442.0,326.0,2.9,16.8,711.0,385.97,290.93
2018,5,8,10,45,455.0,325.5,2.85,17.15,730.0,423.62,321.94
2018,5,8,11,0,468.0,325.0,2.8,17.5,749.0,462.41,353.24
2018,5,8,11,15,608.5,258.5,2.8,17.9,817.5,518.33,397.21
2018,5,8,11,30,749.0,192.0,2.8,18.3,886.0,587.72,451.22
2018,5,8,11,45,836.0,147.5,2.8,18.7,926.5,645.65,496.1
2018,5,8,12,0,923.0,103.0,2.8,19.1,967.0,711.67,546.1
2018,5,8,12,15,921.0,103.5,2.95,19.35,964.0,753.95,578.15
2018,5,8,12,30,919.0,104.0,3.1,19.6,961.0,793.95,606.8
2018,5,8,12,45,914.0,105.0,3.2,19.85,949.5,829.55,631.56
2018,5,8,13,0,909.0,106.0,3.3,20.1,938.0,862.33,654.32
2018,5,8,13,15,906.0,105.5,3.5,20.1,921.5,892.48,676.5
2018,5,8,13,30,903.0,105.0,3.7,20.1,905.0,919.61,696.69
2018,5,8,13,45,898.5,103.5,3.9,20.1,881.0,941.22,713.22
2018,5,8,14,0,894.0,102.0,4.1,20.1,857.0,959.49,727.62
2018,5,8,14,15,886.0,101.0,4.15,19.9,826.0,971.52,737.62
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,980.05,745.43
2018,5,8,14,45,868.0,98.0,4.3,19.5,758.5,981.99,749.21
2018,5,8,15,0,858.0,96.0,4.4,19.3,722.0,980.42,750.78
2018,5,8,15,15,844.5,94.0,4.4,19.3,680.0,971.89,746.57
2018,5,8,15,30,831.0,92.0,4.4,19.3,638.0,960.02,740.22
2018,5,8,15,45,811.0,90.5,4.25,18.85,591.5,950.77,736.23
2018,5,8,16,0,791.0,89.0,4.1,18.4,545.0,926.86,721.98
2018,5,8,16,15,766.0,87.0,4.0,18.15,496.0,894.54,701.49
2018,5,8,16,30,741.0,85.0,3.9,17.9,447.0,859.75,679.03
2018,5,8,16,45,708.5,81.0,3.8,17.65,396.0,813.01,647.46
2018,5,8,17,0,676.0,77.0,3.7,17.4,345.0,770.61,618.44
2018,5,8,17,15,633.5,72.0,3.65,17.05,295.0,711.29,576.14
2018,5,8,17,30,591.0,67.0,3.6,16.7,245.0,651.83,532.13
2018,5,8,17,45,528.5,60.5,3.5,16.4,197.0,573.43,471.02
2018,5,8,18,0,466.0,54.0,3.4,16.1,149.0,497.02,408.66
2018,5,8,18,15,371.5,45.0,3.25,15.7,107.0,394.84,322.62
2018,5,8,18,30,277.0,36.0,3.1,15.3,65.0,298.82,232.95
2018,5,8,18,45,165.5,22.5,2.9,14.9,37.5,177.1,21.77
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,43.62,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,130.5,16.5,3.05,12.35,24.0,14.08,0.0
2018,5,9,5,30,232.0,28.0,3.2,12.7,44.0,23.61,7.61
2018,5,9,5,45,349.0,37.0,3.4,13.1,83.5,30.43,20.36
2018,5,9,6,0,466.0,46.0,3.6,13.5,123.0,37.28,27.23
2018,5,9,6,15,539.0,52.0,3.7,13.8,171.5,41.41,31.29
2018,5,9,6,30,612.0,58.0,3.8,14.1,220.0,45.59,35.19
2018,5,9,6,45,659.0,63.0,3.9,14.4,271.5,48.78,38.05
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,56.56,44.86
2018,5,9,7,15,738.0,72.5,4.05,15.0,375.0,59.37,47.17
2018,5,9,7,30,770.0,77.0,4.1,15.3,427.0,62.09,49.36
2018,5,9,7,45,793.5,80.0,4.2,15.6,477.5,63.52,50.38
2018,5,9,8,0,817.0,83.0,4.3,15.9,528.0,64.91,51.35
2018,5,9,8,15,835.5,86.0,4.3,16.15,576.5,66.14,52.19
2018,5,9,8,30,854.0,89.0,4.3,16.4,625.0,77.27,61.59
2018,5,9,8,45,867.0,91.5,4.35,16.65,669.0,78.6,62.49
2018,5,9,9,0,880.0,94.0,4.4,16.9,713.0,88.04,60.07
2018,5,9,9,15,891.0,95.0,4.4,17.2,752.0,141.44,78.77
2018,5,9,9,30,902.0,96.0,4.4,17.5,791.0,196.23,114.57
2018,5,9,9,45,912.5,96.5,4.4,17.75,825.5,251.8,159.25
2018,5,9,10,0,923.0,97.0,4.4,18.0,860.0,308.31,208.45
2018,5,9,10,15,928.5,98.0,4.35,18.15,887.0,364.33,258.66
2018,5,9,10,30,934.0,99.0,4.3,18.3,914.0,420.31,308.57
2018,5,9,10,45,937.0,101.0,4.3,18.5,934.5,475.71,357.1
2018,5,9,11,0,940.0,103.0,4.3,18.7,955.0,530.44,403.82
2018,5,9,11,15,940.5,103.5,4.25,18.85,966.5,581.87,446.69
2018,5,9,11,30,941.0,104.0,4.2,19.0,978.0,631.93,487.35
2018,5,9,11,45,939.5,106.0,4.15,19.1,982.5,680.38,525.71
2018,5,9,12,0,938.0,108.0,4.1,19.2,987.0,726.98,561.71
2018,5,9,12,15,936.5,108.0,4.1,19.25,984.0,769.92,594.56
2018,5,9,12,30,935.0,108.0,4.1,19.3,981.0,810.56,623.74
2018,5,9,12,45,930.0,109.5,4.1,19.4,970.0,847.26,649.38
2018,5,9,13,0,925.0,111.0,4.1,19.5,959.0,881.13,672.96
2018,5,9,13,15,921.0,110.5,4.15,19.45,941.5,911.03,694.38
2018,5,9,13,30,917.0,110.0,4.2,19.4,924.0,937.8,713.71
2018,5,9,13,45,911.0,109.0,4.25,19.4,899.0,959.0,729.15
2018,5,9,14,0,905.0,108.0,4.3,19.4,874.0,976.77,742.39
2018,5,9,14,15,896.5,107.5,4.4,19.25,843.0,989.18,752.85
2018,5,9,14,30,888.0,107.0,4.5,19.1,812.0,998.07,761.43
2018,5,9,14,45,877.0,106.0,4.55,18.95,775.0,1000.41,765.26
2018,5,9,15,0,866.0,105.0,4.6,18.8,738.0,999.24,766.88
2018,5,9,15,15,852.5,102.5,4.6,18.8,695.5,990.39,762.46
2018,5,9,15,30,839.0,100.0,4.6,18.8,653.0,990.21,764.29
2018,5,9,15,45,820.5,98.0,4.75,18.25,606.5,970.25,755.23
2018,5,9,16,0,802.0,96.0,4.9,17.7,560.0,947.17,743.91
2018,5,9,16,15,777.0,93.5,4.85,17.4,510.0,914.09,722.99
2018,5,9,16,30,752.0,91.0,4.8,17.1,460.0,878.44,699.97
2018,5,9,16,45,720.0,86.5,4.75,16.8,408.0,837.43,672.6
2018,5,9,17,0,688.0,82.0,4.7,16.5,356.0,789.24,639.19
2018,5,9,17,15,643.0,77.5,4.6,16.1,305.0,727.94,594.74
2018,5,9,17,30,598.0,73.0,4.5,15.7,254.0,666.45,548.55
2018,5,9,17,45,530.5,66.0,4.35,15.3,204.0,582.57,482.47
2018,5,9,18,0,463.0,59.0,4.2,14.9,154.0,500.72,415.17
2018,5,9,18,15,364.0,49.0,4.05,14.6,111.0,393.27,324.04
2018,5,9,18,30,265.0,39.0,3.9,14.3,68.0,294.84,232.48
2018,5,9,18,45,156.0,24.5,3.8,13.95,39.5,175.1,42.6
2018,5,9,19,0,47.0,10.0,3.7,13.6,11.0,39.86,0.0
2018,5,9,19,15,23.5,5.0,3.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,4,45,7.5,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,10,5,0,15.0,4.0,2.6,11.4,4.0,0.0,0.0
2018,5,10,5,15,86.5,16.5,2.7,11.85,22.0,14.08,0.0
2018,5,10,5,30,158.0,29.0,2.8,12.3,40.0,22.46,8.2
2018,5,10,5,45,236.0,40.5,2.9,12.75,72.5,31.12,21.08
2018,5,10,6,0,314.0,52.0,3.0,13.2,105.0,39.65,29.39
2018,5,10,6,15,383.5,64.0,3.0,13.55,151.0,48.34,37.51
2018,5,10,6,30,453.0,76.0,3.0,13.9,197.0,58.68,46.9
2018,5,10,6,45,547.5,79.0,3.0,14.2,256.0,59.9,47.98
2018,5,10,7,0,642.0,82.0,3.0,14.5,315.0,61.44,49.23
2018,5,10,7,15,678.0,86.5,3.1,14.9,366.5,63.58,50.91
2018,5,10,7,30,714.0,91.0,3.2,15.3,418.0,65.68,52.51
2018,5,10,7,45,741.5,95.0,3.25,15.7,468.5,73.59,59.15
2018,5,10,8,0,769.0,99.0,3.3,16.1,519.0,75.26,60.3
2018,5,10,8,15,789.5,102.0,3.35,16.5,567.0,76.05,60.68
2018,5,10,8,30,810.0,105.0,3.4,16.9,615.0,76.77,61.02
2018,5,10,8,45,790.5,121.0,3.45,17.3,648.0,84.98,67.78
2018,5,10,9,0,771.0,137.0,3.5,17.7,681.0,102.24,71.01
2018,5,10,9,15,671.5,191.0,3.5,18.0,684.0,164.67,104.36
2018,5,10,9,30,572.0,245.0,3.5,18.3,687.0,229.49,154.44
2018,5,10,9,45,543.0,272.5,3.5,18.6,706.5,278.61,194.44
2018,5,10,10,0,514.0,300.0,3.5,18.9,726.0,325.34,234.29
2018,5,10,10,15,504.5,317.0,3.5,19.1,746.5,369.21,271.56
2018,5,10,10,30,495.0,334.0,3.5,19.3,767.0,412.5,307.97
2018,5,10,10,45,520.5,333.0,3.5,19.5,797.5,458.13,345.05
2018,5,10,11,0,546.0,332.0,3.5,19.7,828.0,506.14,383.42
2018,5,10,11,15,577.0,323.0,3.5,19.8,854.0,553.54,420.97
2018,5,10,11,30,608.0,314.0,3.5,19.9,880.0,598.95,456.59
2018,5,10,11,45,610.5,315.0,3.45,20.0,886.0,640.06,488.07
2018,5,10,12,0,613.0,316.0,3.4,20.1,892.0,680.53,518.42
2018,5,10,12,15,647.5,293.5,3.5,20.05,900.5,724.84,552.5
2018,5,10,12,30,682.0,271.0,3.6,20.0,909.0,769.33,586.42
2018,5,10,12,45,667.5,276.5,3.75,19.95,895.5,798.04,608.1
2018,5,10,13,0,653.0,282.0,3.9,19.9,882.0,823.79,627.6
2018,5,10,13,15,676.0,262.0,3.95,19.8,873.0,856.64,652.7
2018,5,10,13,30,699.0,242.0,4.0,19.7,864.0,887.33,676.2
2018,5,10,13,45,753.5,202.5,4.1,19.65,856.0,925.4,704.75
2018,5,10,14,0,808.0,163.0,4.2,19.6,848.0,953.36,725.33
2018,5,10,14,15,837.5,139.5,4.25,19.5,827.0,978.47,744.01
2018,5,10,14,30,867.0,116.0,4.3,19.4,806.0,987.63,751.88
2018,5,10,14,45,855.5,114.5,4.35,19.35,768.5,988.88,754.45
2018,5,10,15,0,844.0,113.0,4.4,19.3,731.0,999.04,763.42
2018,5,10,15,15,829.5,110.5,4.4,19.3,688.5,989.32,758.34
2018,5,10,15,30,815.0,108.0,4.4,19.3,646.0,976.18,751.15
2018,5,10,15,45,770.5,112.5,4.5,18.9,592.0,937.85,728.4
2018,5,10,16,0,726.0,117.0,4.6,18.5,538.0,903.65,708.33
2018,5,10,16,15,688.0,113.5,4.6,18.15,484.5,857.68,678.44
2018,5,10,16,30,650.0,110.0,4.6,17.8,431.0,809.74,646.6
2018,5,10,16,45,652.5,99.0,4.65,17.45,391.0,789.64,635.14
2018,5,10,17,0,655.0,88.0,4.7,17.1,351.0,766.66,620.95
2018,5,10,17,15,602.0,83.5,4.65,16.6,299.0,698.65,571.53
2018,5,10,17,30,549.0,79.0,4.6,16.1,247.0,630.79,520.58
2018,5,10,17,45,473.5,71.5,4.6,15.6,197.0,540.51,449.69
2018,5,10,18,0,398.0,64.0,4.6,15.1,147.0,449.05,374.71
2018,5,10,18,15,308.0,53.0,4.45,14.65,106.5,352.96,292.01
2018,5,10,18,30,218.0,42.0,4.3,14.2,66.0,264.33,209.47
2018,5,10,18,45,130.0,27.5,4.2,13.75,40.0,163.07,55.04
2018,5,10,19,0,42.0,13.0,4.1,13.3,14.0,39.12,0.0
2018,5,10,19,15,21.0,6.5,4.0,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.2,10.7,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.2,10.8,5.0,0.0,0.0
2018,5,11,5,15,98.5,17.0,2.35,11.25,23.0,14.51,0.0
2018,5,11,5,30,167.0,28.0,2.5,11.7,41.0,21.7,8.7
2018,5,11,5,45,239.0,41.0,2.65,12.15,74.0,31.49,21.55
2018,5,11,6,0,311.0,54.0,2.8,12.6,107.0,41.08,30.76
2018,5,11,6,15,387.5,64.0,2.95,13.1,153.0,48.34,37.6
2018,5,11,6,30,464.0,74.0,3.1,13.6,199.0,57.02,45.48
2018,5,11,6,45,520.5,81.5,3.2,14.1,249.5,61.51,49.43
2018,5,11,7,0,577.0,89.0,3.3,14.6,300.0,65.9,53.15
2018,5,11,7,15,545.5,110.5,3.35,15.15,334.0,79.46,64.83
2018,5,11,7,30,514.0,132.0,3.4,15.7,368.0,91.03,74.58
2018,5,11,7,45,521.0,147.0,3.4,16.2,410.0,99.02,81.1
2018,5,11,8,0,528.0,162.0,3.4,16.7,452.0,106.53,87.13
2018,5,11,8,15,527.0,180.0,3.45,17.15,491.0,115.2,94.11
2018,5,11,8,30,526.0,198.0,3.5,17.6,530.0,123.28,100.52
2018,5,11,8,45,542.5,209.5,3.5,18.05,573.0,127.48,103.6
2018,5,11,9,0,559.0,221.0,3.5,18.5,616.0,140.71,102.92
2018,5,11,9,15,591.0,223.5,3.5,18.9,662.0,179.34,118.17
2018,5,11,9,30,623.0,226.0,3.5,19.3,708.0,223.74,147.06
2018,5,11,9,45,693.0,205.0,3.5,19.65,763.0,264.92,177.05
2018,5,11,10,0,763.0,184.0,3.5,20.0,818.0,313.99,216.43
2018,5,11,10,15,777.5,185.5,3.5,20.3,849.5,373.06,266.6
2018,5,11,10,30,792.0,187.0,3.5,20.6,881.0,426.7,312.35
2018,5,11,10,45,861.5,152.5,3.5,20.85,923.0,479.44,356.35
2018,5,11,11,0,931.0,118.0,3.5,21.1,965.0,539.66,405.57
2018,5,11,11,15,946.0,111.0,3.45,21.3,982.0,592.99,448.88
2018,5,11,11,30,961.0,104.0,3.4,21.5,999.0,646.07,490.82
2018,5,11,11,45,963.5,103.0,3.4,21.75,1005.0,695.49,528.93
2018,5,11,12,0,966.0,102.0,3.4,22.0,1011.0,743.26,564.85
2018,5,11,12,15,964.5,103.0,3.45,22.15,1008.5,787.96,598.15
2018,5,11,12,30,963.0,104.0,3.5,22.3,1006.0,830.37,627.48
2018,5,11,12,45,959.0,104.5,3.5,22.5,995.0,867.83,652.72
2018,5,11,13,0,955.0,105.0,3.5,22.7,984.0,902.41,675.87
2018,5,11,13,15,951.5,104.0,3.55,22.8,966.0,932.97,696.82
2018,5,11,13,30,948.0,103.0,3.6,22.9,948.0,960.32,715.64
2018,5,11,13,45,943.5,101.5,3.65,23.0,923.0,982.92,731.36
2018,5,11,14,0,939.0,100.0,3.7,23.1,898.0,1002.04,744.89
2018,5,11,14,15,931.5,99.0,3.8,23.1,866.5,1015.25,755.27
2018,5,11,14,30,924.0,98.0,3.9,23.1,835.0,1024.84,763.44
2018,5,11,14,45,915.0,96.5,3.95,23.1,797.5,1028.75,767.69
2018,5,11,15,0,906.0,95.0,4.0,23.1,760.0,1029.03,769.73
2018,5,11,15,15,893.0,93.0,4.0,23.1,717.0,1021.14,766.14
2018,5,11,15,30,880.0,91.0,4.0,23.1,674.0,1009.74,760.39
2018,5,11,15,45,865.5,88.0,4.0,22.85,627.0,992.27,751.37
2018,5,11,16,0,851.0,85.0,4.0,22.6,580.0,971.58,740.22
2018,5,11,16,15,831.0,81.5,3.85,22.3,530.0,953.13,729.84
2018,5,11,16,30,811.0,78.0,3.7,22.0,480.0,920.39,709.4
2018,5,11,16,45,784.0,74.5,3.6,21.7,428.0,878.39,682.51
2018,5,11,17,0,757.0,71.0,3.5,21.4,376.0,834.42,653.63
2018,5,11,17,15,716.0,66.5,3.35,20.8,323.0,774.6,612.76
2018,5,11,17,30,675.0,62.0,3.2,20.2,270.0,714.12,569.85
2018,5,11,17,45,616.5,56.5,3.05,19.65,219.0,644.27,517.65
2018,5,11,18,0,558.0,51.0,2.9,19.1,168.0,569.92,459.2
2018,5,11,18,15,465.0,43.5,2.8,18.6,123.0,467.76,375.94
2018,5,11,18,30,372.0,36.0,2.7,18.1,78.0,370.81,289.59
2018,5,11,18,45,244.0,25.5,2.6,17.65,47.5,238.82,99.69
2018,5,11,19,0,116.0,15.0,2.5,17.2,17.0,90.28,0.0
2018,5,11,19,15,58.0,7.5,2.5,17.1,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,154.0,18.0,2.0,14.5,28.0,15.36,0.0
2018,5,12,5,30,267.0,29.0,2.0,15.2,50.0,24.3,11.03
2018,5,12,5,45,377.5,37.5,2.0,15.9,90.5,30.72,20.61
2018,5,12,6,0,488.0,46.0,2.0,16.6,131.0,37.17,26.88
2018,5,12,6,15,557.5,52.0,2.05,17.1,180.0,41.34,30.86
2018,5,12,6,30,627.0,58.0,2.1,17.6,229.0,45.54,34.66
2018,5,12,6,45,673.5,62.5,2.15,18.1,280.5,52.68,40.9
2018,5,12,7,0,720.0,67.0,2.2,18.6,332.0,55.75,43.43
2018,5,12,7,15,753.0,70.5,2.2,19.05,384.5,57.86,45.07
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,59.94,46.63
2018,5,12,7,45,810.0,77.5,2.2,19.95,488.5,61.84,48.01
2018,5,12,8,0,834.0,81.0,2.2,20.4,540.0,63.65,49.3
2018,5,12,8,15,852.0,83.0,2.1,20.8,588.0,73.71,57.62
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,75.02,58.43
2018,5,12,8,45,883.0,87.0,1.9,21.6,680.0,76.11,59.09
2018,5,12,9,0,896.0,89.0,1.8,22.0,724.0,91.51,57.3
2018,5,12,9,15,903.0,92.0,1.7,22.25,762.5,146.4,78.98
2018,5,12,9,30,910.0,95.0,1.6,22.5,801.0,202.3,115.86
2018,5,12,9,45,911.5,100.0,1.55,22.75,833.0,259.15,160.92
2018,5,12,10,0,913.0,105.0,1.5,23.0,865.0,316.04,208.94
2018,5,12,10,15,918.5,106.0,1.55,23.15,891.5,371.38,256.61
2018,5,12,10,30,924.0,107.0,1.6,23.3,918.0,426.71,303.84
2018,5,12,10,45,928.0,107.5,1.65,23.4,938.0,480.82,349.25
2018,5,12,11,0,932.0,108.0,1.7,23.5,958.0,534.34,392.99
2018,5,12,11,15,933.5,108.5,1.8,23.5,970.0,585.73,434.36
2018,5,12,11,30,935.0,109.0,1.9,23.5,982.0,635.88,473.77
2018,5,12,11,45,935.5,109.5,2.0,23.5,987.0,684.0,510.78
2018,5,12,12,0,936.0,110.0,2.1,23.5,992.0,730.42,545.79
2018,5,12,12,15,930.0,113.0,2.2,23.4,987.5,772.34,577.18
2018,5,12,12,30,924.0,116.0,2.3,23.3,983.0,811.77,605.16
2018,5,12,12,45,911.5,122.0,2.45,23.25,969.5,845.94,629.36
2018,5,12,13,0,899.0,128.0,2.6,23.2,956.0,877.0,651.54
2018,5,12,13,15,894.5,127.0,2.7,23.0,938.0,905.49,672.08
2018,5,12,13,30,890.0,126.0,2.8,22.8,920.0,930.88,690.67
2018,5,12,13,45,883.5,124.5,2.95,22.65,895.0,950.75,705.98
2018,5,12,14,0,877.0,123.0,3.1,22.5,870.0,967.22,719.22
2018,5,12,14,15,867.5,122.0,3.15,22.2,838.0,977.89,728.43
2018,5,12,14,30,858.0,121.0,3.2,21.9,806.0,985.07,735.52
2018,5,12,14,45,846.0,119.0,3.25,21.65,768.5,985.23,737.99
2018,5,12,15,0,834.0,117.0,3.3,21.4,731.0,994.58,746.86
2018,5,12,15,15,819.0,115.0,3.3,21.4,689.0,984.91,741.92
2018,5,12,15,30,804.0,113.0,3.3,21.4,647.0,971.85,734.97
2018,5,12,15,45,785.0,110.0,3.3,20.65,600.5,950.32,724.43
2018,5,12,16,0,766.0,107.0,3.3,19.9,554.0,925.73,711.76
2018,5,12,16,15,741.0,103.5,3.25,19.45,505.0,891.72,691.21
2018,5,12,16,30,716.0,100.0,3.2,19.0,456.0,862.04,673.51
2018,5,12,16,45,683.0,95.0,3.1,18.6,405.0,814.37,642.04
2018,5,12,17,0,650.0,90.0,3.0,18.2,354.0,765.23,608.86
2018,5,12,17,15,605.0,84.5,2.85,17.7,303.5,703.32,565.12
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,641.23,519.72
2018,5,12,17,45,497.0,71.5,2.55,16.75,204.5,561.4,458.53
2018,5,12,18,0,434.0,64.0,2.4,16.3,156.0,483.22,395.94
2018,5,12,18,15,342.0,53.0,2.2,15.8,113.5,379.43,309.95
2018,5,12,18,30,250.0,42.0,2.0,15.3,71.0,287.42,227.35
2018,5,12,18,45,153.5,28.0,1.85,14.8,43.0,182.8,87.51
2018,5,12,19,0,57.0,14.0,1.7,14.3,15.0,50.07,0.0
2018,5,12,19,15,28.5,7.0,1.7,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.95,11.9,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.0,12.0,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.15,12.3,25.0,16.22,0.0
2018,5,13,5,30,145.0,33.0,2.3,12.6,45.0,25.44,12.68
2018,5,13,5,45,243.0,46.5,2.45,12.9,82.5,35.58,25.15
2018,5,13,6,0,341.0,60.0,2.6,13.2,120.0,45.58,34.72
2018,5,13,6,15,247.0,71.5,2.6,13.4,122.5,52.74,41.49
2018,5,13,6,30,153.0,83.0,2.6,13.6,125.0,61.76,49.72
2018,5,13,6,45,110.0,113.0,2.65,13.8,146.5,84.12,69.56
2018,5,13,7,0,67.0,143.0,2.7,14.0,168.0,106.25,88.87
2018,5,13,7,15,108.5,168.5,2.65,14.3,216.0,119.19,99.81
2018,5,13,7,30,150.0,194.0,2.6,14.6,264.0,135.05,113.1
2018,5,13,7,45,158.0,215.5,2.6,14.9,296.5,147.81,123.54
2018,5,13,8,0,166.0,237.0,2.6,15.2,329.0,160.12,133.47
2018,5,13,8,15,158.5,258.5,2.6,15.55,352.5,171.7,142.65
2018,5,13,8,30,151.0,280.0,2.6,15.9,376.0,182.75,151.32
2018,5,13,8,45,181.5,300.0,2.6,16.25,423.5,193.3,159.5
2018,5,13,9,0,212.0,320.0,2.6,16.6,471.0,209.51,161.78
2018,5,13,9,15,292.0,320.5,2.6,16.9,540.5,222.33,163.43
2018,5,13,9,30,372.0,321.0,2.6,17.2,610.0,258.17,185.66
2018,5,13,9,45,560.5,248.0,2.65,17.5,705.0,270.83,188.17
2018,5,13,10,0,749.0,175.0,2.7,17.8,800.0,313.59,218.19
2018,5,13,10,15,818.5,146.0,2.75,18.0,849.0,361.75,258.98
2018,5,13,10,30,888.0,117.0,2.8,18.2,898.0,421.33,309.16
2018,5,13,10,45,893.5,118.0,2.8,18.4,919.0,474.56,354.98
2018,5,13,11,0,899.0,119.0,2.8,18.6,940.0,527.43,399.31
2018,5,13,11,15,902.0,119.0,2.85,18.7,952.5,577.69,440.76
2018,5,13,11,30,905.0,119.0,2.9,18.8,965.0,626.91,480.34
2018,5,13,11,45,906.5,118.5,2.95,18.95,970.0,673.59,516.96
2018,5,13,12,0,908.0,118.0,3.0,19.1,975.0,718.72,551.59
2018,5,13,12,15,901.0,122.5,3.05,19.05,971.0,760.0,583.04
