Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.5,1.25,13.5,9.0,0.0,0.0
2018,6,2,5,0,107.0,15.0,1.2,13.7,18.0,12.8,0.0
2018,6,2,5,15,224.5,26.0,1.2,14.25,47.0,21.73,6.4
2018,6,2,5,30,342.0,37.0,1.2,14.8,76.0,30.49,20.2
2018,6,2,5,45,431.0,44.0,1.2,15.35,118.0,35.52,25.47
2018,6,2,6,0,520.0,51.0,1.2,15.9,160.0,40.61,30.31
2018,6,2,6,15,578.5,56.5,1.2,16.45,208.0,44.31,33.73
2018,6,2,6,30,637.0,62.0,1.2,17.0,256.0,48.0,36.98
2018,6,2,6,45,677.0,66.0,1.15,17.6,306.0,54.85,42.88
2018,6,2,7,0,717.0,70.0,1.1,18.2,356.0,57.4,44.89
2018,6,2,7,15,746.5,73.5,1.15,18.9,406.5,59.41,46.35
2018,6,2,7,30,776.0,77.0,1.2,19.6,457.0,61.36,47.73
2018,6,2,7,45,797.5,80.0,1.2,20.35,506.5,62.77,48.62
2018,6,2,8,0,819.0,83.0,1.2,21.1,556.0,64.11,49.44
2018,6,2,8,15,836.0,85.0,1.25,21.8,602.5,74.52,57.93
2018,6,2,8,30,853.0,87.0,1.3,22.5,649.0,75.69,58.56
2018,6,2,8,45,866.0,88.5,1.35,23.25,691.5,76.36,58.77
2018,6,2,9,0,879.0,90.0,1.4,24.0,734.0,114.85,63.3
2018,6,2,9,15,884.5,94.5,1.45,24.6,771.5,168.23,91.78
2018,6,2,9,30,890.0,99.0,1.5,25.2,809.0,222.48,130.7
2018,6,2,9,45,889.5,104.5,1.5,25.8,839.0,276.67,174.49
2018,6,2,10,0,889.0,110.0,1.5,26.4,869.0,330.7,219.81
2018,6,2,10,15,895.5,111.5,1.5,26.8,896.0,384.13,264.7
2018,6,2,10,30,902.0,113.0,1.5,27.2,923.0,437.71,308.92
2018,6,2,10,45,907.0,114.0,1.5,27.65,944.0,490.23,351.15
2018,6,2,11,0,912.0,115.0,1.5,28.1,965.0,542.33,391.72
2018,6,2,11,15,915.0,115.5,1.5,28.4,978.0,592.4,429.77
2018,6,2,11,30,918.0,116.0,1.5,28.7,991.0,641.49,465.93
2018,6,2,11,45,920.0,115.5,1.5,29.0,997.0,688.04,499.29
2018,6,2,12,0,922.0,115.0,1.5,29.3,1003.0,733.16,530.74
2018,6,2,12,15,923.0,114.0,1.6,29.4,1001.5,775.52,560.92
2018,6,2,12,30,924.0,113.0,1.7,29.5,1000.0,815.93,587.74
2018,6,2,12,45,925.5,110.5,1.75,29.65,991.5,853.27,611.83
2018,6,2,13,0,927.0,108.0,1.8,29.8,983.0,888.16,634.26
2018,6,2,13,15,923.5,107.5,1.9,29.75,966.5,917.85,654.4
2018,6,2,13,30,920.0,107.0,2.0,29.7,950.0,944.52,672.74
2018,6,2,13,45,915.0,106.0,2.1,29.65,926.5,966.18,688.01
2018,6,2,14,0,910.0,105.0,2.2,29.6,903.0,984.54,701.37
2018,6,2,14,15,903.0,104.0,2.25,29.4,873.5,997.6,711.44
2018,6,2,14,30,896.0,103.0,2.3,29.2,844.0,1007.23,719.55
2018,6,2,14,45,886.5,101.5,2.4,29.05,808.0,1010.37,724.13
2018,6,2,15,0,877.0,100.0,2.5,28.9,772.0,1010.05,726.71
2018,6,2,15,15,865.0,98.5,2.5,28.9,731.5,1003.8,724.24
2018,6,2,15,30,853.0,97.0,2.5,28.9,691.0,994.25,719.84
2018,6,2,15,45,838.0,94.5,2.6,28.3,646.0,977.29,713.43
2018,6,2,16,0,823.0,92.0,2.7,27.7,601.0,969.16,712.84
2018,6,2,16,15,803.0,89.5,2.7,27.2,553.0,941.15,697.86
2018,6,2,16,30,783.0,87.0,2.7,26.7,505.0,910.49,681.1
2018,6,2,16,45,756.5,83.5,2.7,26.25,455.0,869.83,657.07
2018,6,2,17,0,730.0,80.0,2.7,25.8,405.0,827.24,631.19
2018,6,2,17,15,695.0,76.0,2.6,24.95,354.5,780.08,601.62
2018,6,2,17,30,660.0,72.0,2.5,24.1,304.0,727.17,566.84
2018,6,2,17,45,610.0,66.5,2.4,23.3,254.5,658.7,519.04
2018,6,2,18,0,560.0,61.0,2.3,22.5,205.0,591.23,469.76
2018,6,2,18,15,487.0,54.0,2.25,21.65,159.5,504.62,403.46
2018,6,2,18,30,414.0,47.0,2.2,20.8,114.0,421.5,336.39
2018,6,2,18,45,306.0,37.5,2.1,19.95,78.0,314.21,244.24
2018,6,2,19,0,198.0,28.0,2.0,19.1,42.0,208.56,104.45
2018,6,2,19,15,110.5,17.0,2.0,18.65,23.5,85.71,0.0
2018,6,2,19,30,23.0,6.0,2.0,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.95,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.7,14.35,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.8,14.5,18.0,12.8,0.0
2018,6,3,5,15,208.0,26.5,1.75,14.85,46.5,20.66,6.13
2018,6,3,5,30,321.0,38.0,1.7,15.2,75.0,31.28,20.86
2018,6,3,5,45,409.5,45.5,1.65,15.55,116.5,36.68,26.45
2018,6,3,6,0,498.0,53.0,1.6,15.9,158.0,42.1,31.61
2018,6,3,6,15,557.5,59.5,1.55,16.4,206.0,46.49,35.66
2018,6,3,6,30,617.0,66.0,1.5,16.9,254.0,50.83,39.48
2018,6,3,6,45,659.0,70.0,1.45,17.4,304.0,53.09,41.35
2018,6,3,7,0,701.0,74.0,1.4,17.9,354.0,60.31,47.48
2018,6,3,7,15,731.0,77.5,1.4,18.5,404.0,62.18,48.83
2018,6,3,7,30,761.0,81.0,1.4,19.1,454.0,64.01,50.12
2018,6,3,7,45,783.5,84.0,1.45,19.7,503.5,65.32,50.94
2018,6,3,8,0,806.0,87.0,1.5,20.3,553.0,66.55,51.69
2018,6,3,8,15,823.0,89.5,1.5,20.8,599.0,77.09,60.35
2018,6,3,8,30,840.0,92.0,1.5,21.3,645.0,78.48,61.21
2018,6,3,8,45,853.5,94.0,1.5,21.8,688.0,79.37,61.66
2018,6,3,9,0,867.0,96.0,1.5,22.3,731.0,118.07,66.48
2018,6,3,9,15,877.0,97.5,1.55,22.7,769.0,169.5,93.76
2018,6,3,9,30,887.0,99.0,1.6,23.1,807.0,222.22,131.78
2018,6,3,9,45,894.0,101.0,1.65,23.55,839.5,275.67,175.31
2018,6,3,10,0,901.0,103.0,1.7,24.0,872.0,329.73,221.16
2018,6,3,10,15,907.0,103.5,1.75,24.3,898.5,382.84,266.69
2018,6,3,10,30,913.0,104.0,1.8,24.6,925.0,436.01,311.62
2018,6,3,10,45,806.5,172.5,1.85,24.95,909.5,483.46,351.88
2018,6,3,11,0,700.0,241.0,1.9,25.3,894.0,523.55,384.36
2018,6,3,11,15,759.5,209.0,2.0,25.45,926.0,575.24,424.45
2018,6,3,11,30,819.0,177.0,2.1,25.6,958.0,629.77,466.02
2018,6,3,11,45,874.5,142.0,2.15,25.8,980.5,678.21,502.63
2018,6,3,12,0,930.0,107.0,2.2,26.0,1003.0,732.28,542.5
2018,6,3,12,15,864.5,152.5,2.3,25.95,984.0,762.54,564.14
2018,6,3,12,30,799.0,198.0,2.4,25.9,965.0,798.02,588.52
2018,6,3,12,45,775.5,209.5,2.5,25.9,948.5,825.49,608.18
2018,6,3,13,0,752.0,221.0,2.6,25.9,932.0,857.6,630.52
2018,6,3,13,15,729.0,232.0,2.7,25.75,911.5,879.68,646.53
2018,6,3,13,30,706.0,243.0,2.8,25.6,891.0,898.23,660.18
2018,6,3,13,45,706.5,236.0,2.85,25.45,870.5,918.1,675.12
2018,6,3,14,0,707.0,229.0,2.9,25.3,850.0,935.01,687.89
2018,6,3,14,15,724.0,209.5,3.0,25.15,826.5,952.36,701.28
2018,6,3,14,30,741.0,190.0,3.1,25.0,803.0,966.35,712.61
2018,6,3,14,45,776.0,161.0,3.15,24.8,778.5,976.43,721.3
2018,6,3,15,0,811.0,132.0,3.2,24.6,754.0,991.83,733.72
2018,6,3,15,15,809.0,123.0,3.2,24.6,715.5,987.64,732.34
2018,6,3,15,30,807.0,114.0,3.2,24.6,677.0,979.93,728.93
2018,6,3,15,45,769.0,117.5,3.25,24.05,625.5,947.0,710.61
2018,6,3,16,0,731.0,121.0,3.3,23.5,574.0,917.99,694.92
2018,6,3,16,15,705.0,115.5,3.3,23.1,524.0,881.56,673.11
2018,6,3,16,30,679.0,110.0,3.3,22.7,474.0,842.87,649.42
2018,6,3,16,45,699.0,95.5,3.3,22.3,438.0,835.15,647.32
2018,6,3,17,0,719.0,81.0,3.3,21.9,402.0,818.25,638.34
2018,6,3,17,15,697.5,75.5,3.3,21.35,355.5,776.44,611.43
2018,6,3,17,30,676.0,70.0,3.3,20.8,309.0,739.05,586.94
2018,6,3,17,45,629.0,64.5,3.3,20.2,259.5,672.77,539.69
2018,6,3,18,0,582.0,59.0,3.3,19.6,210.0,607.32,490.9
2018,6,3,18,15,511.5,53.0,3.25,18.95,164.5,523.41,425.02
2018,6,3,18,30,441.0,47.0,3.2,18.3,119.0,442.64,358.26
2018,6,3,18,45,334.5,37.5,3.15,17.6,81.5,335.4,264.91
2018,6,3,19,0,228.0,28.0,3.1,16.9,44.0,226.1,122.77
2018,6,3,19,15,129.5,17.0,3.1,16.55,24.5,98.06,0.0
2018,6,3,19,30,31.0,6.0,3.1,16.2,5.0,0.0,0.0
2018,6,3,19,45,15.5,3.0,3.1,15.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.9,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,4.0,13.6,19.0,13.66,0.0
2018,6,4,5,15,232.5,26.5,4.05,13.95,48.5,22.15,7.32
2018,6,4,5,30,353.0,37.0,4.1,14.3,78.0,30.47,20.24
2018,6,4,5,45,442.0,44.0,4.2,14.65,120.5,35.54,25.53
2018,6,4,6,0,531.0,51.0,4.3,15.0,163.0,40.65,30.42
2018,6,4,6,15,588.5,56.5,4.4,15.5,211.5,44.36,33.87
2018,6,4,6,30,646.0,62.0,4.5,16.0,260.0,48.06,37.15
2018,6,4,6,45,685.5,66.0,4.55,16.55,310.0,54.92,43.09
2018,6,4,7,0,725.0,70.0,4.6,17.1,360.0,57.47,45.13
2018,6,4,7,15,753.5,73.5,4.6,17.45,410.5,59.48,46.68
2018,6,4,7,30,782.0,77.0,4.6,17.8,461.0,61.42,48.14
2018,6,4,7,45,804.5,80.0,4.6,18.2,511.0,62.86,49.14
2018,6,4,8,0,827.0,83.0,4.6,18.6,561.0,73.36,57.93
2018,6,4,8,15,844.0,85.0,4.6,18.9,608.0,74.66,58.78
2018,6,4,8,30,861.0,87.0,4.6,19.2,655.0,75.84,59.54
2018,6,4,8,45,873.0,89.0,4.55,19.5,697.5,76.8,60.11
2018,6,4,9,0,885.0,91.0,4.5,19.8,740.0,116.47,65.45
2018,6,4,9,15,892.5,95.0,4.5,19.95,778.5,170.02,95.0
2018,6,4,9,30,900.0,99.0,4.5,20.1,817.0,224.66,135.63
2018,6,4,9,45,871.0,120.0,4.5,20.3,838.5,282.48,185.28
2018,6,4,10,0,842.0,141.0,4.5,20.5,860.0,331.0,229.32
2018,6,4,10,15,878.5,126.0,4.55,20.5,897.0,387.93,278.49
2018,6,4,10,30,915.0,111.0,4.6,20.5,934.0,441.56,325.21
2018,6,4,10,45,920.0,111.0,4.65,20.55,954.0,493.97,370.73
2018,6,4,11,0,925.0,111.0,4.7,20.6,974.0,545.93,414.84
2018,6,4,11,15,928.0,111.5,4.75,20.6,987.5,596.52,456.92
2018,6,4,11,30,931.0,112.0,4.8,20.6,1001.0,646.11,497.23
2018,6,4,11,45,933.5,112.0,4.85,20.55,1007.5,693.85,535.38
2018,6,4,12,0,936.0,112.0,4.9,20.5,1014.0,740.18,571.73
2018,6,4,12,15,936.0,112.0,4.9,20.45,1013.0,783.11,604.69
2018,6,4,12,30,936.0,112.0,4.9,20.4,1012.0,824.03,633.94
2018,6,4,12,45,897.5,136.0,4.95,20.4,992.0,851.81,653.91
2018,6,4,13,0,859.0,160.0,5.0,20.4,972.0,886.46,678.83
2018,6,4,13,15,866.5,151.5,5.0,20.35,958.5,906.75,693.43
2018,6,4,13,30,874.0,143.0,5.0,20.3,945.0,935.87,714.36
2018,6,4,13,45,853.0,150.5,5.0,20.25,917.0,963.35,734.12
2018,6,4,14,0,832.0,158.0,5.0,20.2,889.0,975.35,743.23
2018,6,4,14,15,808.5,162.0,5.0,20.1,852.5,977.67,746.0
2018,6,4,14,30,785.0,166.0,5.0,20.0,816.0,976.17,746.34
2018,6,4,14,45,790.0,155.0,5.05,19.9,785.5,984.18,753.85
2018,6,4,15,0,795.0,144.0,5.1,19.8,755.0,988.73,759.06
2018,6,4,15,15,788.5,137.0,5.1,19.8,715.5,982.5,756.25
2018,6,4,15,30,782.0,130.0,5.1,19.8,676.0,972.9,751.27
2018,6,4,15,45,808.0,112.0,5.1,19.35,644.0,980.25,759.75
2018,6,4,16,0,834.0,94.0,5.1,18.9,612.0,983.02,765.08
2018,6,4,16,15,814.5,91.5,5.1,18.55,564.0,955.49,748.71
2018,6,4,16,30,795.0,89.0,5.1,18.2,516.0,925.26,730.43
2018,6,4,16,45,770.0,85.0,5.1,17.85,465.5,885.3,704.76
2018,6,4,17,0,745.0,81.0,5.1,17.5,415.0,843.3,677.1
2018,6,4,17,15,709.0,77.0,5.05,17.1,363.5,789.3,639.52
2018,6,4,17,30,673.0,73.0,5.0,16.7,312.0,740.84,605.07
2018,6,4,17,45,624.0,68.5,5.0,16.3,263.0,674.25,555.35
2018,6,4,18,0,575.0,64.0,5.0,15.9,214.0,608.42,504.08
2018,6,4,18,15,501.0,56.5,4.85,15.45,167.0,519.64,431.57
2018,6,4,18,30,427.0,49.0,4.7,15.0,120.0,434.33,358.86
2018,6,4,18,45,316.5,39.5,4.6,14.55,82.5,324.19,260.9
2018,6,4,19,0,206.0,30.0,4.5,14.1,45.0,219.29,126.86
2018,6,4,19,15,115.5,18.0,4.45,13.85,25.0,89.98,0.0
2018,6,4,19,30,25.0,6.0,4.4,13.6,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.3,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,4.0,11.7,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,4.1,11.8,18.0,13.66,0.0
2018,6,5,5,15,161.0,30.5,4.15,12.1,46.5,23.62,8.57
2018,6,5,5,30,258.0,45.0,4.2,12.4,75.0,34.59,23.96
2018,6,5,5,45,349.0,55.0,4.25,12.7,116.5,42.06,31.49
2018,6,5,6,0,440.0,65.0,4.3,13.0,158.0,51.78,40.59
2018,6,5,6,15,502.5,73.0,4.25,13.4,206.0,56.93,45.39
2018,6,5,6,30,565.0,81.0,4.2,13.8,254.0,61.99,49.91
2018,6,5,6,45,608.5,87.0,4.15,14.15,304.0,65.21,52.66
2018,6,5,7,0,652.0,93.0,4.1,14.5,354.0,68.35,55.25
2018,6,5,7,15,685.5,97.5,4.0,14.85,405.0,70.21,56.63
2018,6,5,7,30,719.0,102.0,3.9,15.2,456.0,72.01,57.94
2018,6,5,7,45,745.5,105.0,3.8,15.6,505.5,72.64,58.2
2018,6,5,8,0,772.0,108.0,3.7,16.0,555.0,80.35,64.59
2018,6,5,8,15,792.0,111.0,3.6,16.3,602.0,80.88,64.75
2018,6,5,8,30,812.0,114.0,3.5,16.6,649.0,81.34,64.88
2018,6,5,8,45,828.0,115.0,3.4,16.95,692.0,80.4,63.8
2018,6,5,9,0,844.0,116.0,3.3,17.3,735.0,118.44,68.63
2018,6,5,9,15,860.0,115.0,3.25,17.6,774.5,178.42,103.78
2018,6,5,9,30,876.0,114.0,3.2,17.9,814.0,229.88,141.61
2018,6,5,9,45,894.5,110.0,3.1,18.15,850.0,281.72,184.68
2018,6,5,10,0,913.0,106.0,3.0,18.4,886.0,335.23,231.22
2018,6,5,10,15,919.5,106.5,3.0,18.6,913.0,389.13,278.94
2018,6,5,10,30,926.0,107.0,3.0,18.8,940.0,443.14,326.13
2018,6,5,10,45,931.0,107.5,3.0,19.0,960.5,496.39,371.69
2018,6,5,11,0,936.0,108.0,3.0,19.2,981.0,549.18,415.63
2018,6,5,11,15,869.5,152.5,3.1,19.3,972.5,592.79,451.63
2018,6,5,11,30,803.0,197.0,3.2,19.4,964.0,634.75,484.77
2018,6,5,11,45,873.5,153.0,3.25,19.45,991.5,685.05,524.71
2018,6,5,12,0,944.0,109.0,3.3,19.5,1019.0,743.14,569.61
2018,6,5,12,15,940.5,111.0,3.4,19.45,1016.5,785.38,601.74
2018,6,5,12,30,937.0,113.0,3.5,19.4,1014.0,825.42,630.29
2018,6,5,12,45,929.0,116.5,3.55,19.4,1003.0,860.72,655.08
2018,6,5,13,0,921.0,120.0,3.6,19.4,992.0,893.2,677.89
2018,6,5,13,15,918.5,118.5,3.65,19.3,975.5,923.04,699.17
2018,6,5,13,30,916.0,117.0,3.7,19.2,959.0,949.88,718.45
2018,6,5,13,45,913.0,115.0,3.75,19.1,936.0,972.67,735.06
2018,6,5,14,0,910.0,113.0,3.8,19.0,913.0,992.21,749.6
2018,6,5,14,15,842.5,142.5,3.85,18.85,864.0,990.6,750.06
2018,6,5,14,30,775.0,172.0,3.9,18.7,815.0,972.17,739.3
2018,6,5,14,45,804.0,149.0,3.9,18.6,791.0,991.82,754.45
2018,6,5,15,0,833.0,126.0,3.9,18.5,767.0,1007.26,766.56
2018,6,5,15,15,845.5,113.5,3.9,18.5,734.0,1000.94,763.69
2018,6,5,15,30,858.0,101.0,3.9,18.5,701.0,1004.12,767.67
2018,6,5,15,45,843.5,98.5,3.9,18.1,656.5,987.85,759.49
2018,6,5,16,0,829.0,96.0,3.9,17.7,612.0,980.57,757.78
2018,6,5,16,15,809.5,93.0,3.9,17.45,563.5,952.51,741.06
2018,6,5,16,30,790.0,90.0,3.9,17.2,515.0,921.75,722.44
2018,6,5,16,45,764.0,86.5,3.9,16.95,465.0,881.56,696.77
2018,6,5,17,0,738.0,83.0,3.9,16.7,415.0,839.37,669.18
2018,6,5,17,15,702.0,78.5,3.9,16.35,363.5,790.8,636.37
2018,6,5,17,30,666.0,74.0,3.9,16.0,312.0,736.14,597.9
2018,6,5,17,45,615.0,69.0,3.9,15.65,262.0,667.31,547.01
2018,6,5,18,0,564.0,64.0,3.9,15.3,212.0,599.42,494.65
2018,6,5,18,15,491.0,57.0,3.85,14.85,166.0,512.45,424.57
2018,6,5,18,30,418.0,50.0,3.8,14.4,120.0,428.76,353.93
2018,6,5,18,45,310.5,40.0,3.7,14.0,82.5,320.56,258.25
2018,6,5,19,0,203.0,30.0,3.6,13.6,45.0,218.02,131.49
2018,6,5,19,15,114.5,18.0,3.55,13.35,25.0,89.43,0.0
2018,6,5,19,30,26.0,6.0,3.5,13.1,5.0,0.0,0.0
2018,6,5,19,45,13.0,3.0,3.5,12.85,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.25,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.3,12.3,16.0,11.95,0.0
2018,6,6,5,15,144.0,29.0,3.35,12.5,44.0,22.43,8.07
2018,6,6,5,30,234.0,44.0,3.4,12.7,72.0,33.76,23.25
2018,6,6,5,45,310.5,55.5,3.5,12.95,110.5,42.24,31.63
2018,6,6,6,0,387.0,67.0,3.6,13.2,149.0,50.58,39.5
2018,6,6,6,15,414.5,77.0,3.6,13.4,186.0,57.35,45.77
2018,6,6,6,30,442.0,87.0,3.6,13.6,223.0,63.87,51.63
2018,6,6,6,45,443.5,104.5,3.65,13.85,261.5,74.93,61.36
2018,6,6,7,0,445.0,122.0,3.7,14.1,300.0,85.44,70.43
2018,6,6,7,15,531.5,123.0,3.7,14.4,364.0,85.87,70.51
2018,6,6,7,30,618.0,124.0,3.7,14.7,428.0,85.75,70.08
2018,6,6,7,45,671.5,122.0,3.7,14.95,484.0,82.67,67.09
2018,6,6,8,0,725.0,120.0,3.7,15.2,540.0,79.98,64.47
2018,6,6,8,15,735.0,126.5,3.7,15.55,582.5,82.01,65.93
2018,6,6,8,30,745.0,133.0,3.7,15.9,625.0,83.79,67.17
2018,6,6,8,45,747.5,142.5,3.7,16.2,663.5,86.89,69.56
2018,6,6,9,0,750.0,152.0,3.7,16.5,702.0,126.32,77.75
2018,6,6,9,15,786.5,144.5,3.75,16.8,748.0,178.76,107.42
2018,6,6,9,30,823.0,137.0,3.8,17.1,794.0,226.41,141.71
2018,6,6,9,45,834.0,137.5,3.85,17.35,827.0,277.55,184.63
2018,6,6,10,0,845.0,138.0,3.9,17.6,860.0,335.97,235.22
2018,6,6,10,15,852.0,139.0,3.95,17.8,886.5,387.08,280.65
2018,6,6,10,30,859.0,140.0,4.0,18.0,913.0,438.4,325.81
2018,6,6,10,45,865.0,140.5,4.1,18.2,933.5,489.01,369.61
2018,6,6,11,0,871.0,141.0,4.2,18.4,954.0,539.37,412.18
2018,6,6,11,15,874.0,141.5,4.25,18.5,967.0,587.67,452.23
2018,6,6,11,30,877.0,142.0,4.3,18.6,980.0,635.12,490.68
2018,6,6,11,45,879.0,142.0,4.4,18.7,986.0,680.55,526.98
2018,6,6,12,0,881.0,142.0,4.5,18.8,992.0,724.72,561.64
2018,6,6,12,15,875.5,145.0,4.5,18.85,988.5,764.27,591.84
2018,6,6,12,30,870.0,148.0,4.5,18.9,985.0,801.7,619.48
2018,6,6,12,45,857.5,154.5,4.55,18.9,973.0,833.99,642.75
2018,6,6,13,0,845.0,161.0,4.6,18.9,961.0,875.08,672.25
2018,6,6,13,15,841.0,159.5,4.6,18.85,944.5,903.15,692.26
2018,6,6,13,30,837.0,158.0,4.6,18.8,928.0,928.25,710.3
2018,6,6,13,45,831.0,157.0,4.6,18.8,905.0,948.9,725.17
2018,6,6,14,0,825.0,156.0,4.6,18.8,882.0,966.33,737.92
2018,6,6,14,15,816.0,154.5,4.65,18.65,852.5,977.06,747.03
2018,6,6,14,30,807.0,153.0,4.7,18.5,823.0,984.39,754.0
2018,6,6,14,45,795.0,151.0,4.7,18.35,787.5,984.81,755.93
2018,6,6,15,0,783.0,149.0,4.7,18.2,752.0,981.82,755.69
2018,6,6,15,15,768.5,146.0,4.7,18.2,711.5,971.88,750.31
2018,6,6,15,30,754.0,143.0,4.7,18.2,671.0,966.5,748.31
2018,6,6,15,45,734.5,140.0,4.8,17.75,627.0,945.53,737.47
2018,6,6,16,0,715.0,137.0,4.9,17.3,583.0,921.71,724.58
2018,6,6,16,15,689.0,133.5,4.9,16.95,535.5,888.1,703.46
2018,6,6,16,30,663.0,130.0,4.9,16.6,488.0,852.18,680.42
2018,6,6,16,45,628.5,125.5,4.9,16.25,438.5,804.72,648.4
2018,6,6,17,0,594.0,121.0,4.9,15.9,389.0,755.75,614.59
2018,6,6,17,15,551.5,114.5,4.85,15.5,339.5,695.83,571.35
2018,6,6,17,30,509.0,108.0,4.8,15.1,290.0,629.13,521.56
2018,6,6,17,45,451.5,99.5,4.7,14.7,242.5,555.99,464.8
2018,6,6,18,0,394.0,91.0,4.6,14.3,195.0,485.08,407.49
2018,6,6,18,15,318.0,78.0,4.55,14.05,150.5,395.87,332.3
2018,6,6,18,30,242.0,65.0,4.5,13.8,106.0,311.59,258.85
2018,6,6,18,45,160.0,47.5,4.4,13.5,71.0,207.35,166.95
2018,6,6,19,0,78.0,30.0,4.3,13.2,36.0,118.43,71.72
2018,6,6,19,15,41.5,17.0,4.25,13.1,20.0,41.39,0.0
2018,6,6,19,30,5.0,4.0,4.2,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.15,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.6,12.0,14.0,11.1,0.0
2018,6,7,5,15,90.5,30.5,3.7,12.3,40.0,23.56,8.97
2018,6,7,5,30,155.0,48.0,3.8,12.6,66.0,36.63,25.72
2018,6,7,5,45,237.5,63.0,3.9,12.9,106.0,47.4,36.18
2018,6,7,6,0,320.0,78.0,4.0,13.2,146.0,58.09,46.16
2018,6,7,6,15,385.0,89.0,4.05,13.5,192.0,65.58,53.08
2018,6,7,6,30,450.0,100.0,4.1,13.8,238.0,72.91,59.63
2018,6,7,6,45,502.0,107.5,4.1,14.15,287.5,77.56,63.61
2018,6,7,7,0,554.0,115.0,4.1,14.5,337.0,83.7,68.79
2018,6,7,7,15,592.5,120.5,4.05,14.85,387.0,85.55,70.11
2018,6,7,7,30,631.0,126.0,4.0,15.2,437.0,87.34,71.34
2018,6,7,7,45,624.5,139.5,4.0,15.55,474.0,93.84,76.64
2018,6,7,8,0,618.0,153.0,4.0,15.9,511.0,99.79,81.41
2018,6,7,8,15,640.5,160.0,3.95,16.2,557.5,101.45,82.49
2018,6,7,8,30,663.0,167.0,3.9,16.5,604.0,102.91,83.39
2018,6,7,8,45,718.5,157.0,3.85,16.85,659.5,94.69,76.04
2018,6,7,9,0,774.0,147.0,3.8,17.2,715.0,133.86,82.99
2018,6,7,9,15,793.0,147.0,3.85,17.45,755.5,181.17,108.81
2018,6,7,9,30,812.0,147.0,3.9,17.7,796.0,230.97,145.48
2018,6,7,9,45,833.0,143.0,4.0,18.0,832.5,280.88,186.85
2018,6,7,10,0,854.0,139.0,4.1,18.3,869.0,339.06,236.78
2018,6,7,10,15,862.0,140.0,4.15,18.45,896.5,390.97,282.82
2018,6,7,10,30,870.0,141.0,4.2,18.6,924.0,443.21,328.69
2018,6,7,10,45,877.0,140.5,4.3,18.75,944.5,494.18,372.88
2018,6,7,11,0,884.0,140.0,4.4,18.9,965.0,544.96,415.94
2018,6,7,11,15,889.0,139.5,4.4,18.95,979.0,594.3,456.76
2018,6,7,11,30,894.0,139.0,4.4,19.0,993.0,642.9,496.0
2018,6,7,11,45,900.0,136.0,4.4,19.1,1000.5,689.46,532.74
2018,6,7,12,0,906.0,133.0,4.4,19.2,1008.0,734.94,567.87
2018,6,7,12,15,905.5,134.0,4.4,19.25,1007.0,777.47,600.15
2018,6,7,12,30,905.0,135.0,4.4,19.3,1006.0,818.14,629.52
2018,6,7,12,45,901.5,135.5,4.45,19.4,996.5,853.89,654.8
2018,6,7,13,0,898.0,136.0,4.5,19.5,987.0,887.1,678.27
2018,6,7,13,15,896.0,134.0,4.5,19.5,971.0,916.7,699.11
2018,6,7,13,30,894.0,132.0,4.5,19.5,955.0,943.39,717.96
2018,6,7,13,45,891.0,129.5,4.5,19.5,932.5,965.63,733.79
2018,6,7,14,0,888.0,127.0,4.5,19.5,910.0,984.65,747.52
2018,6,7,14,15,882.0,125.0,4.5,19.45,880.5,997.97,757.62
2018,6,7,14,30,876.0,123.0,4.5,19.4,851.0,1007.9,765.58
2018,6,7,14,45,869.0,119.5,4.5,19.3,816.0,1011.86,769.78
2018,6,7,15,0,862.0,116.0,4.5,19.2,781.0,1012.35,771.82
2018,6,7,15,15,849.5,114.5,4.5,19.2,740.5,1006.06,769.07
2018,6,7,15,30,837.0,113.0,4.5,19.2,700.0,1009.36,773.15
2018,6,7,15,45,823.5,109.0,4.45,18.9,655.5,992.57,763.85
2018,6,7,16,0,810.0,105.0,4.4,18.6,611.0,972.61,752.54
2018,6,7,16,15,791.0,101.0,4.4,18.3,563.0,944.12,735.68
2018,6,7,16,30,772.0,97.0,4.4,18.0,515.0,912.94,716.77
2018,6,7,16,45,746.0,93.0,4.35,17.7,465.0,872.46,690.49
2018,6,7,17,0,720.0,89.0,4.3,17.4,415.0,836.25,666.91
2018,6,7,17,15,683.5,84.5,4.25,17.0,364.0,782.28,629.86
2018,6,7,17,30,647.0,80.0,4.2,16.6,313.0,727.6,591.19
2018,6,7,17,45,595.5,74.5,4.15,16.2,263.0,658.06,539.59
2018,6,7,18,0,544.0,69.0,4.1,15.8,213.0,589.41,486.55
2018,6,7,18,15,471.0,61.0,3.95,15.3,167.0,501.55,415.67
2018,6,7,18,30,398.0,53.0,3.8,14.8,121.0,416.93,344.39
2018,6,7,18,45,293.5,42.5,3.65,14.35,84.0,311.76,251.61
2018,6,7,19,0,189.0,32.0,3.5,13.9,47.0,213.45,136.78
2018,6,7,19,15,105.5,19.0,3.45,13.65,26.5,84.63,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.85,12.05,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.9,12.3,18.0,13.66,0.0
2018,6,8,5,15,177.5,28.5,2.95,12.7,46.0,22.12,8.21
2018,6,8,5,30,275.0,41.0,3.0,13.1,74.0,31.64,21.44
2018,6,8,5,45,358.5,51.5,3.05,13.5,115.0,39.52,29.19
2018,6,8,6,0,442.0,62.0,3.1,13.9,156.0,49.19,38.16
2018,6,8,6,15,502.0,69.5,3.05,14.4,203.0,54.02,42.63
2018,6,8,6,30,562.0,77.0,3.0,14.9,250.0,58.77,46.84
2018,6,8,6,45,605.5,83.0,2.95,15.35,299.5,62.11,49.67
2018,6,8,7,0,649.0,89.0,2.9,15.8,349.0,65.37,52.33
2018,6,8,7,15,680.5,93.5,2.9,16.35,398.5,67.32,53.76
2018,6,8,7,30,712.0,98.0,2.9,16.9,448.0,69.19,55.08
2018,6,8,7,45,737.0,101.5,2.95,17.45,497.0,76.96,61.49
2018,6,8,8,0,762.0,105.0,3.0,18.0,546.0,78.06,62.09
2018,6,8,8,15,780.5,107.5,3.0,18.5,591.5,78.3,61.97
2018,6,8,8,30,799.0,110.0,3.0,19.0,637.0,78.48,61.82
2018,6,8,8,45,815.0,111.5,3.0,19.45,680.0,77.94,61.07
2018,6,8,9,0,831.0,113.0,3.0,19.9,723.0,116.01,66.19
2018,6,8,9,15,842.0,114.5,3.05,20.3,760.5,176.12,101.56
2018,6,8,9,30,853.0,116.0,3.1,20.7,798.0,227.11,138.87
2018,6,8,9,45,862.5,117.5,3.1,21.1,831.0,278.97,181.68
2018,6,8,10,0,872.0,119.0,3.1,21.5,864.0,331.7,227.11
2018,6,8,10,15,879.0,119.5,3.15,21.8,890.5,383.62,272.45
2018,6,8,10,30,886.0,120.0,3.2,22.1,917.0,435.74,317.41
2018,6,8,10,45,892.0,119.0,3.25,22.4,937.0,486.41,360.33
2018,6,8,11,0,898.0,118.0,3.3,22.7,957.0,536.74,401.88
2018,6,8,11,15,902.0,118.0,3.35,22.9,970.5,586.18,441.78
2018,6,8,11,30,906.0,118.0,3.4,23.1,984.0,634.76,479.98
2018,6,8,11,45,908.5,116.5,3.5,23.3,989.5,680.24,515.2
2018,6,8,12,0,911.0,115.0,3.6,23.5,995.0,724.34,548.66
2018,6,8,12,15,908.5,116.0,3.7,23.5,992.5,765.21,579.56
2018,6,8,12,30,906.0,117.0,3.8,23.5,990.0,804.02,607.09
2018,6,8,12,45,901.0,119.5,3.9,23.55,980.5,839.83,632.16
2018,6,8,13,0,896.0,122.0,4.0,23.6,971.0,873.08,655.44
2018,6,8,13,15,893.5,120.5,4.05,23.5,955.0,902.21,676.06
2018,6,8,13,30,891.0,119.0,4.1,23.4,939.0,928.44,694.78
2018,6,8,13,45,887.5,117.0,4.2,23.35,917.0,950.24,710.71
2018,6,8,14,0,884.0,115.0,4.3,23.3,895.0,968.84,724.62
2018,6,8,14,15,878.5,113.0,4.3,23.15,866.0,982.25,734.91
2018,6,8,14,30,873.0,111.0,4.3,23.0,837.0,992.31,743.12
2018,6,8,14,45,866.0,108.0,4.35,22.85,802.5,996.44,747.78
2018,6,8,15,0,859.0,105.0,4.4,22.7,768.0,997.15,750.34
2018,6,8,15,15,847.0,102.5,4.4,22.7,727.5,989.99,746.99
2018,6,8,15,30,835.0,100.0,4.4,22.7,687.0,979.53,741.59
2018,6,8,15,45,823.5,96.5,4.4,22.1,644.0,965.25,735.39
2018,6,8,16,0,812.0,93.0,4.4,21.5,601.0,959.82,735.43
2018,6,8,16,15,797.0,88.5,4.35,21.1,554.5,934.58,720.81
2018,6,8,16,30,782.0,84.0,4.3,20.7,508.0,906.58,704.26
2018,6,8,16,45,762.5,79.5,4.25,20.3,460.0,871.65,682.56
2018,6,8,17,0,743.0,75.0,4.2,19.9,412.0,834.55,658.91
2018,6,8,17,15,712.5,71.0,4.1,19.4,362.5,785.95,626.25
2018,6,8,17,30,682.0,67.0,4.0,18.9,313.0,736.25,591.8
2018,6,8,17,45,641.5,61.5,3.9,18.4,264.5,680.66,551.54
2018,6,8,18,0,601.0,56.0,3.8,17.9,216.0,620.43,505.86
2018,6,8,18,15,535.5,50.0,3.65,17.4,170.5,540.07,441.98
2018,6,8,18,30,470.0,44.0,3.5,16.9,125.0,462.86,377.59
2018,6,8,18,45,370.5,36.0,3.35,16.4,87.5,361.78,289.99
2018,6,8,19,0,271.0,28.0,3.2,15.9,50.0,263.16,172.47
2018,6,8,19,15,159.5,17.0,3.15,15.6,28.0,118.06,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.0,3.1,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.05,13.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.2,13.6,10.0,8.54,0.0
2018,6,9,5,15,11.5,21.0,3.35,13.75,21.5,17.33,5.25
2018,6,9,5,30,9.0,32.0,3.5,13.9,33.0,26.19,16.72
2018,6,9,5,45,4.5,47.0,3.7,14.05,47.5,38.09,27.87
2018,6,9,6,0,0.0,62.0,3.9,14.2,62.0,49.88,38.73
2018,6,9,6,15,88.5,86.0,3.95,14.3,113.0,65.47,52.82
2018,6,9,6,30,177.0,110.0,4.0,14.4,164.0,79.7,65.5
2018,6,9,6,45,263.5,124.0,4.05,14.5,221.0,89.46,74.03
2018,6,9,7,0,350.0,138.0,4.1,14.6,278.0,94.85,78.57
2018,6,9,7,15,300.5,165.0,4.1,14.7,297.0,114.64,95.6
2018,6,9,7,30,251.0,192.0,4.1,14.8,316.0,129.26,107.93
2018,6,9,7,45,259.0,215.5,4.1,14.95,355.0,141.91,118.39
2018,6,9,8,0,267.0,239.0,4.1,15.1,394.0,153.9,128.19
2018,6,9,8,15,373.5,231.0,4.15,15.35,467.0,150.08,124.42
2018,6,9,8,30,480.0,223.0,4.2,15.6,540.0,134.64,110.81
2018,6,9,8,45,484.5,237.5,4.25,15.8,575.5,139.62,114.69
2018,6,9,9,0,489.0,252.0,4.3,16.0,611.0,171.76,121.83
2018,6,9,9,15,471.0,277.0,4.35,16.4,637.5,216.0,150.49
2018,6,9,9,30,453.0,302.0,4.4,16.8,664.0,259.2,183.86
2018,6,9,9,45,498.0,300.5,4.45,17.15,713.5,299.93,215.34
2018,6,9,10,0,543.0,299.0,4.5,17.5,763.0,345.66,252.34
2018,6,9,10,15,617.5,272.0,4.6,17.85,815.5,385.58,285.17
2018,6,9,10,30,692.0,245.0,4.7,18.2,868.0,436.02,326.9
2018,6,9,10,45,657.5,272.5,4.8,18.55,875.0,482.22,366.37
2018,6,9,11,0,623.0,300.0,4.9,18.9,882.0,525.1,401.99
2018,6,9,11,15,636.0,299.0,5.0,19.0,900.5,570.78,439.19
2018,6,9,11,30,649.0,298.0,5.1,19.1,919.0,617.24,476.32
2018,6,9,11,45,542.5,344.0,5.2,19.25,865.0,627.6,484.67
2018,6,9,12,0,436.0,390.0,5.3,19.4,811.0,624.03,481.88
2018,6,9,12,15,428.0,401.5,5.35,19.4,814.5,657.17,507.24
2018,6,9,12,30,420.0,413.0,5.4,19.4,818.0,689.19,531.33
2018,6,9,12,45,562.5,335.5,5.45,19.4,872.5,767.4,592.62
2018,6,9,13,0,705.0,258.0,5.5,19.4,927.0,849.22,655.92
2018,6,9,13,15,716.0,245.0,5.55,19.35,914.5,878.62,678.39
2018,6,9,13,30,727.0,232.0,5.6,19.3,902.0,905.53,699.31
2018,6,9,13,45,632.0,271.5,5.65,19.25,843.5,880.45,680.39
2018,6,9,14,0,537.0,311.0,5.7,19.2,785.0,846.94,655.41
2018,6,9,14,15,484.0,319.5,5.75,19.1,736.0,821.71,637.68
2018,6,9,14,30,431.0,328.0,5.8,19.0,687.0,792.67,616.93
2018,6,9,14,45,512.0,280.5,5.8,18.9,689.0,837.8,654.06
2018,6,9,15,0,593.0,233.0,5.8,18.8,691.0,886.74,693.46
2018,6,9,15,15,548.5,233.0,5.8,18.8,639.5,842.67,662.07
2018,6,9,15,30,504.0,233.0,5.8,18.8,588.0,803.21,634.02
2018,6,9,15,45,533.0,205.0,5.85,18.5,558.5,804.72,639.23
2018,6,9,16,0,562.0,177.0,5.9,18.2,529.0,812.42,648.37
2018,6,9,16,15,571.0,158.5,5.85,17.9,492.0,798.78,640.54
2018,6,9,16,30,580.0,140.0,5.8,17.6,455.0,781.95,630.41
2018,6,9,16,45,537.0,135.5,5.75,17.35,405.5,727.41,591.35
2018,6,9,17,0,494.0,131.0,5.7,17.1,356.0,663.16,544.14
2018,6,9,17,15,428.0,125.0,5.65,16.75,303.0,585.97,485.64
2018,6,9,17,30,362.0,119.0,5.6,16.4,250.0,510.49,426.05
2018,6,9,17,45,356.0,101.0,5.5,16.05,213.5,474.37,398.16
2018,6,9,18,0,350.0,83.0,5.4,15.7,177.0,436.93,367.87
2018,6,9,18,15,308.5,69.5,5.25,15.35,139.5,376.02,315.98
2018,6,9,18,30,267.0,56.0,5.1,15.0,102.0,317.3,264.13
2018,6,9,18,45,205.5,43.0,4.9,14.65,72.0,247.64,200.51
2018,6,9,19,0,144.0,30.0,4.7,14.3,42.0,179.94,120.0
2018,6,9,19,15,83.5,18.0,4.6,14.1,24.0,69.64,0.0
2018,6,9,19,30,23.0,6.0,4.5,13.9,6.0,5.12,0.0
2018,6,9,19,45,11.5,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,10,4,45,27.0,7.0,2.75,10.85,8.0,0.0,0.0
2018,6,10,5,0,54.0,14.0,2.8,11.1,16.0,11.95,0.0
2018,6,10,5,15,130.5,27.5,2.8,11.55,41.0,21.25,7.91
2018,6,10,5,30,207.0,41.0,2.8,12.0,66.0,31.4,21.36
2018,6,10,5,45,295.5,51.0,2.8,12.45,104.5,38.84,28.74
2018,6,10,6,0,384.0,61.0,2.8,12.9,143.0,46.23,35.7
2018,6,10,6,15,425.0,72.0,2.75,13.55,184.5,53.89,42.67
2018,6,10,6,30,466.0,83.0,2.7,14.2,226.0,62.63,50.42
2018,6,10,6,45,484.5,96.0,2.7,14.8,268.5,69.61,56.42
2018,6,10,7,0,503.0,109.0,2.7,15.4,311.0,77.54,63.12
2018,6,10,7,15,540.0,116.5,2.65,15.9,359.5,81.9,66.61
2018,6,10,7,30,577.0,124.0,2.6,16.4,408.0,85.13,69.05
2018,6,10,7,45,587.0,135.5,2.55,16.9,450.5,90.48,73.29
2018,6,10,8,0,597.0,147.0,2.5,17.4,493.0,95.39,77.11
2018,6,10,8,15,673.0,138.0,2.45,17.85,558.0,87.99,70.4
2018,6,10,8,30,749.0,129.0,2.4,18.3,623.0,89.94,71.74
2018,6,10,8,45,795.5,120.0,2.3,18.75,676.0,82.82,65.36
2018,6,10,9,0,842.0,111.0,2.2,19.2,729.0,125.92,74.1
2018,6,10,9,15,854.0,112.0,2.2,19.6,767.0,175.85,100.99
2018,6,10,9,30,866.0,113.0,2.2,20.0,805.0,227.26,138.49
2018,6,10,9,45,877.0,113.0,2.2,20.35,838.5,279.14,181.22
2018,6,10,10,0,888.0,113.0,2.2,20.7,872.0,332.02,226.67
2018,6,10,10,15,894.5,113.0,2.25,21.0,898.0,384.17,272.13
2018,6,10,10,30,901.0,113.0,2.3,21.3,924.0,436.45,317.1
2018,6,10,10,45,907.0,112.0,2.35,21.55,944.0,487.75,360.39
2018,6,10,11,0,913.0,111.0,2.4,21.8,964.0,538.7,402.26
2018,6,10,11,15,916.5,110.5,2.55,21.9,977.0,588.1,442.45
2018,6,10,11,30,920.0,110.0,2.7,22.0,990.0,636.56,480.97
2018,6,10,11,45,924.0,107.5,2.85,22.15,996.0,682.7,516.91
2018,6,10,12,0,928.0,105.0,3.0,22.3,1002.0,727.51,551.17
2018,6,10,12,15,927.0,105.0,3.15,22.3,1000.0,769.16,582.73
2018,6,10,12,30,926.0,105.0,3.3,22.3,998.0,808.77,610.82
2018,6,10,12,45,923.5,104.5,3.45,22.3,988.0,844.49,636.17
2018,6,10,13,0,921.0,104.0,3.6,22.3,978.0,877.61,659.76
2018,6,10,13,15,917.5,103.0,3.7,22.2,961.5,906.62,680.56
2018,6,10,13,30,914.0,102.0,3.8,22.1,945.0,932.64,699.42
2018,6,10,13,45,910.0,101.0,3.95,22.0,922.5,955.08,716.25
2018,6,10,14,0,906.0,100.0,4.1,21.9,900.0,974.31,731.06
2018,6,10,14,15,899.5,98.5,4.15,21.7,870.5,987.32,741.52
2018,6,10,14,30,893.0,97.0,4.2,21.5,841.0,996.91,749.88
2018,6,10,14,45,886.0,94.5,4.3,21.35,806.5,1001.49,755.17
2018,6,10,15,0,879.0,92.0,4.4,21.2,772.0,1002.62,758.31
2018,6,10,15,15,868.0,90.5,4.4,21.2,732.5,997.45,756.32
2018,6,10,15,30,857.0,89.0,4.4,21.2,693.0,988.99,752.26
2018,6,10,15,45,844.5,85.5,4.5,20.6,649.0,973.4,745.93
2018,6,10,16,0,832.0,82.0,4.6,20.0,605.0,954.69,737.58
2018,6,10,16,15,815.5,79.5,4.6,19.65,558.5,930.3,723.62
2018,6,10,16,30,799.0,77.0,4.6,19.3,512.0,914.45,715.7
2018,6,10,16,45,777.5,73.5,4.6,18.95,463.5,878.62,693.23
2018,6,10,17,0,756.0,70.0,4.6,18.6,415.0,840.7,668.91
2018,6,10,17,15,725.0,67.0,4.55,18.2,365.5,792.79,636.35
2018,6,10,17,30,694.0,64.0,4.5,17.8,316.0,743.78,602.05
2018,6,10,17,45,651.5,59.5,4.45,17.35,267.5,681.9,556.67
2018,6,10,18,0,609.0,55.0,4.4,16.9,219.0,626.26,514.22
2018,6,10,18,15,545.0,49.5,4.2,16.5,173.5,547.59,450.74
2018,6,10,18,30,481.0,44.0,4.0,16.1,128.0,471.92,387.04
2018,6,10,18,45,381.0,36.5,3.8,15.65,90.0,370.59,299.01
2018,6,10,19,0,281.0,29.0,3.6,15.2,52.0,273.21,186.75
2018,6,10,19,15,166.0,18.0,3.55,14.95,29.5,123.39,0.0
2018,6,10,19,30,51.0,7.0,3.5,14.7,7.0,5.97,0.0
2018,6,10,19,45,25.5,3.5,3.45,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,7.5,2.65,12.6,9.5,0.0,0.0
2018,6,11,5,0,121.0,15.0,2.7,12.8,19.0,12.8,0.0
2018,6,11,5,15,238.5,25.5,2.6,13.2,49.0,21.15,7.82
2018,6,11,5,30,356.0,36.0,2.5,13.6,79.0,29.51,19.6
2018,6,11,5,45,439.0,43.0,2.45,14.0,120.0,34.61,24.84
2018,6,11,6,0,522.0,50.0,2.4,14.4,161.0,39.73,29.73
2018,6,11,6,15,577.0,55.5,2.35,15.0,208.0,43.45,33.16
2018,6,11,6,30,632.0,61.0,2.3,15.6,255.0,47.15,36.42
2018,6,11,6,45,671.0,65.0,2.2,16.2,304.5,53.93,42.3
2018,6,11,7,0,710.0,69.0,2.1,16.8,354.0,56.5,44.34
2018,6,11,7,15,738.5,72.0,2.05,17.45,403.5,58.14,45.51
2018,6,11,7,30,767.0,75.0,2.0,18.1,453.0,59.76,46.63
2018,6,11,7,45,788.0,78.5,1.95,18.75,501.5,61.55,47.89
2018,6,11,8,0,809.0,82.0,1.9,19.4,550.0,63.24,49.04
2018,6,11,8,15,826.0,84.0,1.85,20.0,596.0,73.69,57.67
2018,6,11,8,30,843.0,86.0,1.8,20.6,642.0,74.86,58.33
2018,6,11,8,45,856.0,87.5,1.7,21.15,684.5,75.54,58.6
2018,6,11,9,0,869.0,89.0,1.6,21.7,727.0,114.42,63.5
2018,6,11,9,15,872.5,94.5,1.6,22.15,763.5,167.25,92.38
2018,6,11,9,30,876.0,100.0,1.6,22.6,800.0,220.76,131.37
2018,6,11,9,45,871.5,109.0,1.55,23.05,829.5,275.13,175.93
2018,6,11,10,0,867.0,118.0,1.5,23.5,859.0,328.97,221.63
2018,6,11,10,15,873.5,119.5,1.55,23.85,886.0,381.0,265.96
2018,6,11,10,30,880.0,121.0,1.6,24.2,913.0,433.21,309.8
2018,6,11,10,45,885.5,121.0,1.65,24.5,933.5,483.97,351.63
2018,6,11,11,0,891.0,121.0,1.7,24.8,954.0,534.39,392.04
2018,6,11,11,15,894.5,122.0,1.8,25.0,968.0,583.9,431.04
2018,6,11,11,30,898.0,123.0,1.9,25.2,982.0,632.58,468.41
2018,6,11,11,45,900.0,122.5,2.0,25.4,988.0,678.19,502.77
2018,6,11,12,0,902.0,122.0,2.1,25.6,994.0,722.46,535.43
2018,6,11,12,15,904.0,120.5,2.2,25.7,993.5,764.42,566.12
2018,6,11,12,30,906.0,119.0,2.3,25.8,993.0,804.6,593.78
2018,6,11,12,45,909.5,116.0,2.45,25.95,986.5,842.69,619.84
2018,6,11,13,0,913.0,113.0,2.6,26.1,980.0,878.53,644.35
2018,6,11,13,15,910.0,112.0,2.7,26.1,964.0,908.02,664.68
2018,6,11,13,30,907.0,111.0,2.8,26.1,948.0,934.56,683.17
2018,6,11,13,45,872.0,128.0,2.9,26.05,916.5,945.51,691.67
2018,6,11,14,0,837.0,145.0,3.0,26.0,885.0,965.51,706.37
2018,6,11,14,15,831.0,142.5,3.1,25.9,856.5,978.28,716.52
2018,6,11,14,30,825.0,140.0,3.2,25.8,828.0,987.7,724.69
2018,6,11,14,45,820.5,134.5,3.25,25.7,794.5,992.02,729.3
2018,6,11,15,0,816.0,129.0,3.3,25.6,761.0,992.91,731.85
2018,6,11,15,15,785.5,132.5,3.3,25.6,715.0,974.13,720.89
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,951.98,707.89
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,961.78,718.36
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,966.84,725.59
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,940.89,711.12
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,912.3,694.94
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,873.02,670.77
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,831.75,644.79
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,785.59,615.47
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,733.13,580.5
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,666.96,533.71
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,601.56,485.37
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,518.88,421.09
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,439.05,355.97
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,334.25,266.7
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,239.21,163.56
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,99.71,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,5.97,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
