Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,13.66,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,21.2,7.8
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,28.73,18.81
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,33.93,24.06
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,39.14,28.97
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,42.16,31.77
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,49.18,37.93
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,51.5,39.84
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,53.82,41.67
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,55.97,43.29
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,58.06,44.81
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,67.77,52.81
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,69.66,54.06
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,71.03,54.91
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,72.29,55.67
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,73.05,56.02
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,112.71,61.06
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,165.28,89.0
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,219.08,127.82
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,272.59,171.49
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,326.72,217.69
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,381.12,264.56
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,435.49,310.8
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,488.62,355.15
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,541.15,397.87
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,592.09,438.57
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,641.92,477.44
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,689.13,513.54
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,734.76,547.76
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,777.9,579.47
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,819.01,607.92
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,856.26,633.81
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,890.93,657.96
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,921.45,679.06
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,948.98,698.23
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,971.96,714.96
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,991.67,729.69
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,993.53,732.25
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,991.36,732.42
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,994.88,736.89
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,995.02,739.22
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,1005.82,747.94
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,1012.41,753.93
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,999.21,748.21
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,982.88,740.59
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,958.31,727.09
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,942.23,719.41
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,905.99,697.24
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,867.62,673.3
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,818.1,641.53
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,767.4,607.85
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,703.53,562.73
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,646.51,520.76
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,564.92,457.76
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,486.17,393.74
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,379.31,303.39
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,277.57,193.3
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,125.35,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,37.36,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,13.66,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,22.99,8.99
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,32.21,21.86
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,36.81,26.7
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,41.5,31.21
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,44.82,34.3
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,48.17,37.26
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,54.67,42.89
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,56.91,44.65
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,58.61,45.86
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,60.27,47.02
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,61.42,47.71
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,71.71,56.22
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,73.05,57.02
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,74.27,57.73
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,75.0,58.02
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,114.7,62.95
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,167.81,91.34
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,221.98,130.63
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,277.19,175.94
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,332.57,223.3
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,386.28,269.74
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,439.9,315.49
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,492.32,359.38
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,544.2,401.64
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,594.6,441.94
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,643.91,480.37
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,690.61,515.93
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,735.74,549.55
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,778.19,581.22
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,818.52,609.37
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,854.54,634.3
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,887.87,657.4
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,917.38,678.34
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,943.89,697.37
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,965.43,713.6
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,983.68,727.81
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,998.06,739.36
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,1009.07,748.84
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,1013.18,754.37
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,1013.86,757.97
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,1008.07,755.59
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,998.95,751.14
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,984.45,746.52
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,978.87,748.1
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,952.63,733.29
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,923.67,716.54
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,886.68,693.94
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,847.59,669.36
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,797.13,635.68
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,751.75,604.8
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,686.31,557.35
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,621.52,508.41
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,539.56,443.21
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,460.39,377.32
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,356.28,287.71
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,262.11,185.52
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,113.29,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,32.26,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,13.66,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,22.52,8.7
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,32.47,22.17
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.89,28.66
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,45.05,34.54
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,61.23,49.13
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,79.81,65.62
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,92.88,76.98
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,105.7,87.9
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,124.58,103.88
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,142.94,119.12
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,150.99,125.35
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,155.6,128.6
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,133.96,109.72
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,120.51,97.9
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,90.26,71.9
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,122.3,71.25
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,172.83,98.15
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,224.99,136.18
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,277.26,179.31
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,330.83,225.62
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,384.99,273.12
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,439.23,320.05
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,492.35,365.23
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,544.97,408.84
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,595.83,450.22
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,645.63,489.76
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,692.81,526.49
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,738.47,561.33
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,781.52,593.65
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,822.48,622.43
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,859.11,648.14
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,893.09,672.03
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,923.74,693.48
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,951.42,712.97
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,974.58,729.49
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,994.48,743.96
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,1007.13,753.5
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,1016.28,760.89
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,1020.94,765.84
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,1022.13,768.66
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,1016.79,766.6
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,1008.08,762.46
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,993.17,755.27
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,975.21,746.08
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,960.16,738.81
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,930.57,721.33
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,892.77,697.77
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,852.92,672.33
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,800.95,637.75
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,753.71,605.65
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,688.25,558.12
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,623.5,509.21
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,540.08,443.45
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,459.47,376.85
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,351.61,284.39
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,256.54,183.39
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,108.8,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,30.7,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,14.51,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,23.25,9.09
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,33.14,22.7
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,42.02,31.37
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,48.43,37.51
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,52.52,41.34
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,56.57,44.98
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,59.61,47.59
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,62.58,50.04
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,64.66,51.65
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,66.65,53.15
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,73.85,59.19
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,74.71,59.68
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,75.1,59.76
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,75.44,59.81
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,93.73,75.24
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,148.27,100.05
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,205.61,140.03
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,252.07,178.29
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,299.08,219.56
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,325.75,244.7
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,360.04,273.5
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,377.4,288.46
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,393.13,301.17
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,407.54,312.55
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,413.26,317.39
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,421.02,323.56
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,442.0,339.85
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,468.12,359.92
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,507.36,390.14
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,548.9,421.95
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,606.67,466.66
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,663.47,510.44
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,707.92,544.71
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,744.59,573.56
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,820.57,632.36
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,896.42,690.17
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,950.09,728.48
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,996.85,761.97
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,1002.3,767.52
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,1004.33,771.19
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,999.03,769.05
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,990.45,764.83
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,974.96,757.09
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,968.34,755.72
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,943.0,740.21
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,915.01,722.84
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,876.92,698.35
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,836.82,671.98
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,789.49,639.36
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,736.38,601.45
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,667.41,550.09
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,599.33,497.44
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,512.76,427.39
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,428.91,356.74
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,320.97,262.43
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,225.72,163.69
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,122.34,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,21.91,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,13.66,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,23.98,9.46
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,35.3,24.54
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,43.22,32.42
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,50.92,39.7
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,61.46,49.27
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,71.59,58.26
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,76.19,62.19
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,80.69,65.92
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,90.26,73.95
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,99.31,81.4
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,85.49,69.08
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,79.5,63.62
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,80.03,63.78
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,80.49,63.88
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,79.87,63.07
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,115.98,67.27
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,175.61,101.63
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,226.52,138.41
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,277.62,180.31
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,329.95,225.28
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,382.61,271.28
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,435.44,316.88
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,487.01,360.63
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,538.15,402.91
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,587.86,443.19
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,636.64,481.74
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,683.06,517.89
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,728.07,552.27
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,753.08,571.55
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,783.04,593.56
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,765.17,579.77
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,731.85,554.69
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,692.85,526.8
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,634.58,484.59
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,640.1,491.28
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,661.24,508.69
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,846.56,649.18
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,1006.92,760.78
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,1011.74,765.38
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,1013.18,769.05
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,1007.72,766.85
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,1011.67,771.32
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,921.39,712.61
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,836.81,657.03
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,791.76,628.16
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,744.97,597.07
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,783.5,629.14
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,816.43,656.62
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,781.03,632.92
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,743.81,607.47
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,674.87,556.46
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,606.58,503.91
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,516.94,431.41
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,430.22,358.34
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,322.39,263.79
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,226.19,165.09
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,123.14,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,21.55,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,13.66,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,23.21,8.82
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,33.82,23.21
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,44.94,33.86
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,55.86,43.99
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,63.27,50.82
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,71.81,58.43
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,78.52,64.27
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,84.95,69.72
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,107.88,89.45
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,131.34,109.3
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,150.28,125.0
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,162.8,135.07
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,168.05,138.88
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,173.03,142.47
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,176.88,145.07
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,197.39,153.9
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,219.92,169.41
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,259.74,198.25
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,285.76,215.57
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,331.55,248.67
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,356.01,265.7
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,401.09,299.21
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,447.06,333.16
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,511.94,382.34
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,568.27,425.72
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,625.98,469.53
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,671.27,503.09
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,715.35,534.98
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,756.6,564.32
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,796.1,590.92
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,832.77,615.22
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,867.15,637.91
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,896.43,657.46
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,922.84,675.2
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,944.87,690.29
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,963.75,703.49
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,976.51,713.78
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,985.93,722.1
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,989.53,726.09
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,989.79,728.12
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,984.18,725.92
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,988.0,730.1
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,971.36,723.0
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,951.69,714.01
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,923.5,699.02
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,892.73,682.04
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,853.71,658.91
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,819.18,638.39
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,766.93,604.53
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,713.95,569.02
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,647.33,521.72
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,581.44,472.86
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,498.93,408.35
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,419.23,343.12
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,319.98,258.18
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,232.98,169.32
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,129.82,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,27.09,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.41,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,8.63,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,13.99,6.31
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,21.85,13.6
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,29.73,20.82
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,40.95,30.93
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,52.15,40.88
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,64.76,51.92
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,77.26,62.67
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,96.12,78.76
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,114.63,94.27
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,139.42,114.86
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,154.13,126.63
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,176.19,144.4
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,185.53,151.42
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,165.31,134.09
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,167.13,117.55
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,174.97,108.4
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,221.65,134.25
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,273.51,176.88
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,325.3,221.29
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,376.35,265.35
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,427.63,309.05
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,477.78,351.04
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,527.58,391.65
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,570.78,426.25
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,610.13,456.57
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,630.12,470.97
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,644.2,479.84
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,683.53,508.86
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,722.99,537.52
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,722.52,537.55
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,717.68,534.63
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,733.17,546.77
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,746.56,557.34
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,808.14,603.86
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,873.35,652.12
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,885.58,662.09
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,894.92,670.67
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,924.08,692.66
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,949.02,711.29
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,968.13,725.38
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,977.88,733.39
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,974.53,734.51
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,955.72,725.34
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,929.34,710.28
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,900.31,693.29
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,862.97,670.22
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,823.63,645.33
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,779.57,616.74
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,729.3,582.64
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,666.31,537.55
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,603.9,490.98
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,523.23,427.73
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,445.45,363.9
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,347.07,279.96
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,257.61,188.37
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,145.08,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,33.26,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,5.97,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.32,3.08
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,23.04,14.01
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,22.76,14.4
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,22.44,14.36
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,36.25,26.81
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,52.46,41.27
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,54.14,42.68
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,56.37,44.51
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,75.95,61.52
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,94.65,77.5
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,116.57,96.01
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,137.98,113.8
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,152.95,125.85
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,167.74,137.61
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,167.67,136.91
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,181.73,140.59
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,209.21,159.99
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,240.06,181.99
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,262.72,197.1
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,303.55,226.83
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,327.94,244.63
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,371.21,277.33
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,406.49,304.31
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,457.09,342.81
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,525.46,395.18
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,611.86,460.74
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,665.12,501.36
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,724.33,545.73
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,766.54,577.32
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,806.65,605.47
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,842.18,630.23
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,874.98,653.13
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,905.61,675.09
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,933.38,695.18
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,956.24,711.89
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,975.92,726.62
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,989.93,738.01
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,1000.58,747.35
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,1005.31,752.71
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,1006.63,756.0
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,1000.98,753.69
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,992.03,749.33
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,977.34,743.45
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,971.55,743.76
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,945.59,728.99
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,916.93,712.35
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,880.4,689.73
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,841.81,665.24
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,792.63,632.36
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,748.13,602.05
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,686.7,557.79
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,625.7,512.02
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,545.86,448.95
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,468.77,385.18
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,369.12,299.83
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,275.71,204.12
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,158.47,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,39.06,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,10.24,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.46,6.06
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,31.2,21.0
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,35.45,25.6
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,39.61,29.68
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,58.07,46.29
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,79.16,65.0
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,93.07,77.1
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,106.74,88.78
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,117.95,98.1
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,132.54,110.21
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,145.71,120.93
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,158.43,131.16
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,172.19,142.16
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,173.02,142.24
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,132.59,107.73
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,128.66,81.94
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,168.42,98.25
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,219.98,131.68
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,275.48,178.18
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,330.56,226.48
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,383.97,273.63
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,437.59,320.46
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,490.09,365.65
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,542.26,409.49
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,593.28,451.5
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,643.39,491.77
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,690.92,529.25
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,737.13,564.97
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,780.48,598.06
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,821.87,627.57
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,859.47,654.24
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,894.53,679.13
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,925.53,701.24
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,953.56,721.32
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,977.07,738.14
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,997.3,752.91
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,1011.77,763.98
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,1022.77,772.88
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,1028.79,778.58
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,1031.33,782.05
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,1026.31,780.16
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,1017.88,776.16
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,1004.12,769.56
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,987.24,760.84
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,962.74,746.41
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,946.95,738.13
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,910.27,714.97
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,871.39,689.98
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,821.96,656.93
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,771.3,622.03
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,709.35,577.14
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,654.18,535.62
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,574.96,473.12
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,498.34,409.73
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,396.21,322.37
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,300.76,224.34
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,171.17,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,45.26,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,13.66,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.64,7.73
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,31.42,21.2
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,36.89,26.9
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,42.37,32.17
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,54.36,43.03
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,63.66,51.31
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,79.99,65.62
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,99.45,82.41
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,112.4,93.25
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,124.71,103.35
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,137.92,114.11
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,159.58,131.87
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,170.97,140.75
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,181.81,149.1
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,192.86,157.56
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,215.49,163.05
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,228.55,167.12
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,262.82,189.68
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,278.89,193.93
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,321.38,222.33
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,379.95,269.18
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,436.57,315.35
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,490.7,360.67
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,544.39,404.29
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,596.63,446.21
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,647.9,486.29
2018,6,21,11,45,969.0,95.5,2.5,22.8,1028.0,696.29,523.34
2018,6,21,12,0,971.0,95.0,2.6,23.0,1035.0,743.17,558.47
2018,6,21,12,15,967.5,97.5,2.7,23.05,1033.0,786.84,590.7
2018,6,21,12,30,964.0,100.0,2.8,23.1,1031.0,828.31,619.32
2018,6,21,12,45,955.0,104.5,2.95,23.15,1020.5,864.71,644.72
2018,6,21,13,0,946.0,109.0,3.1,23.2,1010.0,898.25,668.2
2018,6,21,13,15,943.5,108.0,3.2,23.15,994.5,929.46,690.08
2018,6,21,13,30,941.0,107.0,3.3,23.1,979.0,957.68,710.03
2018,6,21,13,45,937.0,106.0,3.4,23.05,956.5,981.39,727.08
2018,6,21,14,0,933.0,105.0,3.5,23.0,934.0,1001.83,742.09
2018,6,21,14,15,927.0,103.5,3.5,22.9,905.0,1016.46,752.83
2018,6,21,14,30,921.0,102.0,3.5,22.8,876.0,1027.61,761.45
2018,6,21,14,45,914.0,100.5,3.5,22.75,841.5,1034.28,767.13
2018,6,21,15,0,907.0,99.0,3.5,22.7,807.0,1037.47,770.71
2018,6,21,15,15,896.0,97.0,3.5,22.7,766.5,1032.57,768.98
2018,6,21,15,30,885.0,95.0,3.5,22.7,726.0,1024.25,765.17
2018,6,21,15,45,871.5,92.5,3.45,22.4,681.5,1009.48,757.71
2018,6,21,16,0,858.0,90.0,3.4,22.1,637.0,991.54,748.23
2018,6,21,16,15,840.0,87.5,3.4,21.85,589.0,966.09,733.89
2018,6,21,16,30,822.0,85.0,3.4,21.6,541.0,949.38,725.54
2018,6,21,16,45,798.5,82.0,3.4,21.4,490.5,912.39,702.82
2018,6,21,17,0,775.0,79.0,3.4,21.2,440.0,873.24,678.31
2018,6,21,17,15,744.0,75.5,3.35,20.7,389.5,824.49,646.81
2018,6,21,17,30,713.0,72.0,3.3,20.2,339.0,774.44,613.42
2018,6,21,17,45,668.5,67.5,3.25,19.75,288.5,716.57,572.82
2018,6,21,18,0,624.0,63.0,3.2,19.3,238.0,653.54,526.51
2018,6,21,18,15,557.5,57.0,3.0,18.65,190.0,571.22,462.94
