Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,30,491.0,51.0,2.8,18.0,142.0,491.64,398.52
2018,6,21,18,45,389.0,42.5,2.65,17.35,101.5,385.87,310.14
2018,6,21,19,0,287.0,34.0,2.5,16.7,61.0,286.54,211.88
2018,6,21,19,15,170.5,21.5,2.5,16.3,35.0,165.55,0.0
2018,6,21,19,30,54.0,9.0,2.5,15.9,9.0,40.97,0.0
2018,6,21,19,45,27.0,4.5,2.45,15.55,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.7,13.1,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.7,13.4,18.0,12.8,0.0
2018,6,22,5,15,218.0,26.5,1.7,14.0,47.5,22.15,7.08
2018,6,22,5,30,334.0,38.0,1.7,14.6,77.0,31.34,20.95
2018,6,22,5,45,423.0,46.5,1.65,15.15,119.5,37.63,27.31
2018,6,22,6,0,512.0,55.0,1.6,15.7,162.0,43.87,33.19
2018,6,22,6,15,572.0,60.5,1.55,16.25,210.0,47.44,36.51
2018,6,22,6,30,632.0,66.0,1.5,16.8,258.0,51.02,39.66
2018,6,22,6,45,673.0,71.0,1.45,17.4,308.5,54.02,42.17
2018,6,22,7,0,714.0,76.0,1.4,18.0,359.0,62.1,49.03
2018,6,22,7,15,744.5,79.5,1.35,18.75,410.0,63.94,50.31
2018,6,22,7,30,775.0,83.0,1.3,19.5,461.0,65.74,51.54
2018,6,22,7,45,798.0,85.5,1.25,20.25,510.5,66.67,51.99
2018,6,22,8,0,821.0,88.0,1.2,21.0,560.0,67.56,52.41
2018,6,22,8,15,838.5,90.5,1.15,21.75,607.5,78.02,60.9
2018,6,22,8,30,856.0,93.0,1.1,22.5,655.0,79.44,61.69
2018,6,22,8,45,869.0,95.5,1.1,23.2,698.5,80.62,62.33
2018,6,22,9,0,882.0,98.0,1.1,23.9,742.0,115.16,65.45
2018,6,22,9,15,891.5,100.0,1.1,24.5,780.5,167.12,91.28
2018,6,22,9,30,901.0,102.0,1.1,25.1,819.0,220.37,128.29
2018,6,22,9,45,906.0,105.0,1.15,25.7,852.0,274.36,171.18
2018,6,22,10,0,911.0,108.0,1.2,26.3,885.0,328.79,216.4
2018,6,22,10,15,917.5,109.0,1.25,26.7,912.5,382.65,261.61
2018,6,22,10,30,924.0,110.0,1.3,27.1,940.0,436.68,306.31
2018,6,22,10,45,928.5,110.5,1.4,27.5,961.0,489.46,349.26
2018,6,22,11,0,933.0,111.0,1.5,27.9,982.0,541.79,390.69
2018,6,22,11,15,936.0,111.5,1.6,28.05,996.0,592.67,430.33
2018,6,22,11,30,939.0,112.0,1.7,28.2,1010.0,642.6,468.24
2018,6,22,11,45,940.5,112.0,1.85,28.35,1017.0,690.07,503.86
2018,6,22,12,0,942.0,112.0,2.0,28.5,1024.0,736.11,537.75
2018,6,22,12,15,940.5,112.5,2.15,28.5,1022.0,778.77,569.05
2018,6,22,12,30,939.0,113.0,2.3,28.5,1020.0,819.41,597.12
2018,6,22,12,45,934.5,113.5,2.4,28.5,1010.0,855.39,621.42
2018,6,22,13,0,930.0,114.0,2.5,28.5,1000.0,888.72,643.97
2018,6,22,13,15,926.5,114.5,2.65,28.4,985.0,920.08,665.93
2018,6,22,13,30,923.0,115.0,2.8,28.3,970.0,948.53,686.08
2018,6,22,13,45,918.5,114.0,2.9,28.25,947.5,971.59,702.32
2018,6,22,14,0,914.0,113.0,3.0,28.2,925.0,991.39,716.6
2018,6,22,14,15,907.5,111.5,3.05,28.05,896.0,1005.44,727.21
2018,6,22,14,30,901.0,110.0,3.1,27.9,867.0,1016.05,735.81
2018,6,22,14,45,892.5,108.0,3.15,27.8,832.0,1020.68,740.58
2018,6,22,15,0,884.0,106.0,3.2,27.7,797.0,1021.84,743.32
2018,6,22,15,15,872.5,104.5,3.2,27.7,757.0,1017.09,741.72
2018,6,22,15,30,861.0,103.0,3.2,27.7,717.0,1009.02,738.13
2018,6,22,15,45,847.0,100.0,3.25,27.25,672.5,993.43,731.46
2018,6,22,16,0,833.0,97.0,3.3,26.8,628.0,986.83,730.85
2018,6,22,16,15,815.0,94.0,3.25,26.4,580.5,960.96,716.48
2018,6,22,16,30,797.0,91.0,3.2,26.0,533.0,932.33,700.3
2018,6,22,16,45,772.5,88.0,3.2,25.65,483.5,894.78,678.04
2018,6,22,17,0,748.0,85.0,3.2,25.3,434.0,855.12,653.91
2018,6,22,17,15,714.5,81.0,3.15,24.65,383.0,809.7,625.55
2018,6,22,17,30,681.0,77.0,3.1,24.0,332.0,758.08,591.83
2018,6,22,17,45,634.5,72.0,3.05,23.35,282.0,692.98,546.9
2018,6,22,18,0,588.0,67.0,3.0,22.7,232.0,628.43,500.41
2018,6,22,18,15,520.5,60.0,2.9,21.9,185.0,544.99,437.21
2018,6,22,18,30,453.0,53.0,2.8,21.1,138.0,464.41,373.13
2018,6,22,18,45,352.0,44.0,2.7,20.3,98.5,359.96,286.64
2018,6,22,19,0,251.0,35.0,2.6,19.5,59.0,266.1,195.06
2018,6,22,19,15,147.0,22.0,2.6,19.05,34.0,151.15,0.0
2018,6,22,19,30,43.0,9.0,2.6,18.6,9.0,34.21,0.0
2018,6,22,19,45,21.5,4.5,2.6,18.2,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.5,1.8,16.2,9.0,0.0,0.0
2018,6,23,5,0,109.0,15.0,1.8,16.5,18.0,12.8,0.0
2018,6,23,5,15,228.0,25.5,1.85,17.1,47.0,21.27,6.09
2018,6,23,5,30,347.0,36.0,1.9,17.7,76.0,29.62,19.17
2018,6,23,5,45,437.5,43.5,1.95,18.25,118.5,35.16,24.79
2018,6,23,6,0,528.0,51.0,2.0,18.8,161.0,40.7,29.97
2018,6,23,6,15,586.5,56.0,1.95,19.35,208.5,44.02,33.03
2018,6,23,6,30,645.0,61.0,1.9,19.9,256.0,47.36,35.95
2018,6,23,6,45,686.5,65.0,1.85,20.4,306.5,54.21,41.8
2018,6,23,7,0,728.0,69.0,1.8,20.9,357.0,56.82,43.88
2018,6,23,7,15,757.5,72.0,1.85,21.6,407.5,58.5,45.05
2018,6,23,7,30,787.0,75.0,1.9,22.3,458.0,60.15,46.17
2018,6,23,7,45,809.5,77.0,1.9,23.0,507.5,60.96,46.56
2018,6,23,8,0,832.0,79.0,1.9,23.7,557.0,70.88,54.63
2018,6,23,8,15,849.0,81.0,1.9,24.4,604.0,72.25,55.43
2018,6,23,8,30,866.0,83.0,1.9,25.1,651.0,73.5,56.14
2018,6,23,8,45,879.0,85.0,1.95,25.8,694.5,74.56,56.69
2018,6,23,9,0,892.0,87.0,2.0,26.5,738.0,108.31,59.6
2018,6,23,9,15,901.5,88.5,2.0,27.15,776.5,160.34,85.05
2018,6,23,9,30,911.0,90.0,2.0,27.8,815.0,213.67,121.92
2018,6,23,9,45,918.0,91.5,2.0,28.45,848.0,267.54,164.56
2018,6,23,10,0,925.0,93.0,2.0,29.1,881.0,322.04,209.77
2018,6,23,10,15,930.5,94.0,2.0,29.55,908.5,376.14,255.2
2018,6,23,10,30,936.0,95.0,2.0,30.0,936.0,430.29,300.01
2018,6,23,10,45,940.5,96.0,2.0,30.45,957.5,483.86,343.24
2018,6,23,11,0,945.0,97.0,2.0,30.9,979.0,536.96,384.79
2018,6,23,11,15,948.0,97.5,2.1,31.1,993.5,588.25,424.55
2018,6,23,11,30,951.0,98.0,2.2,31.3,1008.0,638.54,462.54
2018,6,23,11,45,952.5,98.5,2.25,31.5,1015.0,686.72,497.86
2018,6,23,12,0,954.0,99.0,2.3,31.7,1022.0,733.43,531.28
2018,6,23,12,15,954.5,99.0,2.35,31.75,1022.0,777.38,562.4
2018,6,23,12,30,955.0,99.0,2.4,31.8,1022.0,819.38,589.96
2018,6,23,12,45,952.0,99.5,2.45,31.8,1013.0,856.84,614.54
2018,6,23,13,0,949.0,100.0,2.5,31.8,1004.0,891.69,637.39
2018,6,23,13,15,947.0,100.0,2.55,31.75,990.0,924.17,658.83
2018,6,23,13,30,945.0,100.0,2.6,31.7,976.0,953.75,678.43
2018,6,23,13,45,941.0,99.5,2.65,31.7,954.0,977.94,694.55
2018,6,23,14,0,937.0,99.0,2.7,31.7,932.0,998.88,708.74
2018,6,23,14,15,916.0,105.5,2.7,31.55,898.0,1007.25,715.13
2018,6,23,14,30,895.0,112.0,2.7,31.4,864.0,1011.96,719.47
2018,6,23,14,45,902.5,102.5,2.7,31.3,834.0,1024.55,728.81
2018,6,23,15,0,910.0,93.0,2.7,31.2,804.0,1033.46,735.92
2018,6,23,15,15,899.0,91.5,2.7,31.2,764.0,1029.09,734.54
2018,6,23,15,30,888.0,90.0,2.7,31.2,724.0,1021.32,731.28
2018,6,23,15,45,876.0,88.0,2.65,30.8,680.5,1008.63,725.75
2018,6,23,16,0,864.0,86.0,2.6,30.4,637.0,992.78,718.3
2018,6,23,16,15,845.5,84.0,2.55,30.0,589.0,967.38,704.73
2018,6,23,16,30,827.0,82.0,2.5,29.6,541.0,950.66,696.84
2018,6,23,16,45,800.0,80.0,2.45,29.2,490.0,911.55,674.01
2018,6,23,17,0,773.0,78.0,2.4,28.8,439.0,870.39,649.56
2018,6,23,17,15,734.5,75.5,2.3,27.85,386.5,816.0,616.42
2018,6,23,17,30,696.0,73.0,2.2,26.9,334.0,766.38,585.55
2018,6,23,17,45,637.5,70.0,2.1,26.0,282.0,693.11,536.34
2018,6,23,18,0,579.0,67.0,2.0,25.1,230.0,620.98,485.85
2018,6,23,18,15,505.5,60.5,1.95,24.15,182.5,533.54,421.59
2018,6,23,18,30,432.0,54.0,1.9,23.2,135.0,449.28,356.36
2018,6,23,18,45,325.5,44.0,1.8,22.2,95.0,340.44,267.99
2018,6,23,19,0,219.0,34.0,1.7,21.2,55.0,241.73,175.62
2018,6,23,19,15,128.5,21.0,1.75,20.7,31.5,137.41,0.0
2018,6,23,19,30,38.0,8.0,1.8,20.2,8.0,30.3,0.0
2018,6,23,19,45,19.0,4.0,1.8,19.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,24,4,45,28.0,6.0,2.45,15.1,6.5,0.0,0.0
2018,6,24,5,0,56.0,12.0,2.5,15.2,13.0,10.24,0.0
2018,6,24,5,15,128.0,26.0,2.55,15.55,38.0,20.12,5.17
2018,6,24,5,30,200.0,40.0,2.6,15.9,63.0,30.66,20.17
2018,6,24,5,45,269.5,55.0,2.7,16.25,101.5,41.72,30.68
2018,6,24,6,0,339.0,70.0,2.8,16.6,140.0,52.5,40.6
2018,6,24,6,15,395.0,81.5,2.8,17.05,184.5,60.45,47.8
2018,6,24,6,30,451.0,93.0,2.8,17.5,229.0,68.18,54.6
2018,6,24,6,45,495.5,102.0,2.85,17.95,276.5,73.89,59.46
2018,6,24,7,0,540.0,111.0,2.9,18.4,324.0,80.8,65.22
2018,6,24,7,15,574.0,118.5,2.9,18.8,373.0,84.17,67.84
2018,6,24,7,30,608.0,126.0,2.9,19.2,422.0,87.36,70.24
2018,6,24,7,45,636.0,131.0,2.95,19.6,469.5,88.54,70.89
2018,6,24,8,0,664.0,136.0,3.0,20.0,517.0,89.62,71.47
2018,6,24,8,15,686.5,141.0,3.05,20.35,563.5,90.5,71.88
2018,6,24,8,30,709.0,146.0,3.1,20.7,610.0,91.24,72.19
2018,6,24,8,45,726.5,149.5,3.15,21.0,652.5,90.86,71.58
2018,6,24,9,0,744.0,153.0,3.2,21.3,695.0,119.97,74.04
2018,6,24,9,15,768.0,151.0,3.25,21.5,737.0,173.81,103.21
2018,6,24,9,30,792.0,149.0,3.3,21.7,779.0,221.3,136.29
2018,6,24,9,45,824.0,140.0,3.35,21.9,819.5,268.83,174.13
2018,6,24,10,0,856.0,131.0,3.4,22.1,860.0,326.45,222.24
2018,6,24,10,15,863.0,132.5,3.45,22.2,887.5,378.12,267.39
2018,6,24,10,30,870.0,134.0,3.5,22.3,915.0,430.07,312.42
2018,6,24,10,45,877.0,133.5,3.5,22.4,936.5,480.81,355.65
2018,6,24,11,0,884.0,133.0,3.5,22.5,958.0,531.4,397.73
2018,6,24,11,15,887.0,134.0,3.5,22.5,972.0,580.54,437.8
2018,6,24,11,30,890.0,135.0,3.5,22.5,986.0,628.85,476.21
2018,6,24,11,45,891.5,136.0,3.5,22.55,993.5,675.23,512.17
2018,6,24,12,0,893.0,137.0,3.5,22.6,1001.0,720.37,546.39
2018,6,24,12,15,895.5,135.5,3.45,22.6,1001.5,762.92,578.0
2018,6,24,12,30,898.0,134.0,3.4,22.6,1002.0,803.83,607.16
2018,6,24,12,45,900.5,131.5,3.4,22.6,995.5,842.03,633.42
2018,6,24,13,0,903.0,129.0,3.4,22.6,989.0,878.02,658.06
2018,6,24,13,15,898.5,129.0,3.4,22.55,973.5,907.69,678.45
2018,6,24,13,30,894.0,129.0,3.4,22.5,958.0,934.43,696.91
2018,6,24,13,45,887.0,129.0,3.35,22.5,935.0,955.83,711.36
2018,6,24,14,0,880.0,129.0,3.3,22.5,912.0,974.0,723.73
2018,6,24,14,15,872.5,128.0,3.35,22.35,883.0,987.43,734.21
2018,6,24,14,30,865.0,127.0,3.4,22.2,854.0,997.52,742.65
2018,6,24,14,45,853.5,125.5,3.4,22.1,818.5,999.75,745.53
2018,6,24,15,0,842.0,124.0,3.4,22.0,783.0,1011.76,755.16
2018,6,24,15,15,829.5,122.0,3.4,22.0,743.5,1005.78,752.56
2018,6,24,15,30,817.0,120.0,3.4,22.0,704.0,996.47,748.01
2018,6,24,15,45,798.5,118.0,3.45,21.55,659.0,977.8,738.93
2018,6,24,16,0,780.0,116.0,3.5,21.1,614.0,956.08,727.81
2018,6,24,16,15,757.0,112.5,3.55,20.8,565.5,925.19,709.85
2018,6,24,16,30,734.0,109.0,3.6,20.5,517.0,898.35,694.58
2018,6,24,16,45,705.0,105.5,3.6,20.15,467.5,857.2,668.7
2018,6,24,17,0,676.0,102.0,3.6,19.8,418.0,814.31,641.14
2018,6,24,17,15,640.5,96.0,3.55,19.35,368.0,760.65,604.98
2018,6,24,17,30,605.0,90.0,3.5,18.9,318.0,706.22,567.23
2018,6,24,17,45,556.0,83.5,3.45,18.45,269.0,638.77,518.2
2018,6,24,18,0,507.0,77.0,3.4,18.0,220.0,572.01,467.78
2018,6,24,18,15,443.0,68.0,3.3,17.55,175.0,491.15,403.84
2018,6,24,18,30,379.0,59.0,3.2,17.1,130.0,410.36,337.24
2018,6,24,18,45,292.5,46.5,3.05,16.65,92.0,317.69,257.29
2018,6,24,19,0,206.0,34.0,2.9,16.2,54.0,232.58,173.35
2018,6,24,19,15,121.5,21.0,2.85,15.95,31.0,133.0,0.0
2018,6,24,19,30,37.0,8.0,2.8,15.7,8.0,29.7,0.0
2018,6,24,19,45,18.5,4.0,2.7,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,4,45,9.5,4.0,3.05,13.8,4.0,0.0,0.0
2018,6,25,5,0,19.0,8.0,3.1,14.0,8.0,6.83,0.0
2018,6,25,5,15,113.5,23.0,3.15,14.3,35.0,17.8,3.6
2018,6,25,5,30,208.0,38.0,3.2,14.6,62.0,29.19,19.0
2018,6,25,5,45,182.0,44.0,3.25,14.85,72.0,33.21,23.43
2018,6,25,6,0,156.0,50.0,3.3,15.1,82.0,38.86,28.81
2018,6,25,6,15,78.0,59.0,3.2,15.4,75.0,47.02,36.24
2018,6,25,6,30,0.0,68.0,3.1,15.7,68.0,55.85,44.11
2018,6,25,6,45,4.5,91.5,3.05,16.0,93.5,73.91,59.95
2018,6,25,7,0,9.0,115.0,3.0,16.3,119.0,91.63,75.25
2018,6,25,7,15,10.5,137.0,2.9,16.65,142.0,108.01,89.13
2018,6,25,7,30,12.0,159.0,2.8,17.0,165.0,124.2,102.62
2018,6,25,7,45,12.0,173.5,2.75,17.35,180.0,135.17,111.48
2018,6,25,8,0,12.0,188.0,2.7,17.7,195.0,146.05,120.16
2018,6,25,8,15,14.0,205.0,2.7,18.05,213.5,158.51,130.1
2018,6,25,8,30,16.0,222.0,2.7,18.4,232.0,170.85,139.83
2018,6,25,8,45,16.0,233.5,2.7,18.75,244.5,179.4,146.34
2018,6,25,9,0,16.0,245.0,2.7,19.1,257.0,189.35,146.93
2018,6,25,9,15,26.0,277.5,2.7,19.4,298.0,201.46,155.22
2018,6,25,9,30,36.0,310.0,2.7,19.7,339.0,228.04,174.9
2018,6,25,9,45,50.5,342.5,2.75,20.0,384.5,257.41,196.58
2018,6,25,10,0,65.0,375.0,2.8,20.3,430.0,289.17,220.18
2018,6,25,10,15,113.0,386.0,2.85,20.55,486.0,310.08,234.85
2018,6,25,10,30,161.0,397.0,2.9,20.8,542.0,348.14,263.2
2018,6,25,10,45,236.5,382.0,2.95,21.05,600.0,376.61,284.59
2018,6,25,11,0,312.0,367.0,3.0,21.3,658.0,423.16,320.16
2018,6,25,11,15,471.5,311.0,3.05,21.4,758.0,488.2,370.17
2018,6,25,11,30,631.0,255.0,3.1,21.5,858.0,567.63,431.05
2018,6,25,11,45,777.0,183.0,3.15,21.65,931.0,641.28,487.61
2018,6,25,12,0,923.0,111.0,3.2,21.8,1004.0,720.39,547.74
2018,6,25,12,15,924.0,110.5,3.25,21.85,1004.0,763.31,579.74
2018,6,25,12,30,925.0,110.0,3.3,21.9,1004.0,804.41,608.71
2018,6,25,12,45,926.5,107.5,3.4,21.95,996.5,842.14,635.09
2018,6,25,13,0,928.0,105.0,3.5,22.0,989.0,877.5,659.8
2018,6,25,13,15,926.0,104.5,3.55,21.95,974.5,909.06,681.87
2018,6,25,13,30,924.0,104.0,3.6,21.9,960.0,937.76,702.04
2018,6,25,13,45,921.0,102.5,3.65,21.9,939.0,961.55,718.83
2018,6,25,14,0,918.0,101.0,3.7,21.9,918.0,982.15,733.59
2018,6,25,14,15,912.5,99.5,3.75,21.75,889.5,997.04,745.09
2018,6,25,14,30,907.0,98.0,3.8,21.6,861.0,1008.52,754.5
2018,6,25,14,45,900.0,96.0,3.85,21.5,827.0,1014.54,760.28
2018,6,25,15,0,893.0,94.0,3.9,21.4,793.0,1017.1,763.95
2018,6,25,15,15,882.5,92.5,3.9,21.4,753.5,1013.26,762.85
2018,6,25,15,30,872.0,91.0,3.9,21.4,714.0,1006.07,759.69
2018,6,25,15,45,860.5,89.0,3.95,20.9,671.5,994.02,755.16
2018,6,25,16,0,849.0,87.0,4.0,20.4,629.0,978.86,748.57
2018,6,25,16,15,832.5,84.5,4.05,20.05,582.5,955.07,735.58
2018,6,25,16,30,816.0,82.0,4.1,19.7,536.0,939.93,728.63
2018,6,25,16,45,794.5,79.0,4.15,19.35,487.0,905.13,707.58
2018,6,25,17,0,773.0,76.0,4.2,19.0,438.0,868.12,684.63
2018,6,25,17,15,742.0,72.5,4.2,18.5,387.5,819.56,652.78
2018,6,25,17,30,711.0,69.0,4.2,18.0,337.0,769.77,619.05
2018,6,25,17,45,667.5,65.0,4.2,17.55,287.0,713.04,578.62
2018,6,25,18,0,624.0,61.0,4.2,17.1,237.0,651.74,532.86
2018,6,25,18,15,560.5,55.0,4.15,16.65,190.0,571.98,470.2
2018,6,25,18,30,497.0,49.0,4.1,16.2,143.0,494.9,406.66
2018,6,25,18,45,399.0,41.0,4.0,15.75,102.5,392.71,319.58
2018,6,25,19,0,301.0,33.0,3.9,15.3,62.0,296.93,223.79
2018,6,25,19,15,180.0,21.0,3.85,15.05,36.0,170.14,0.0
2018,6,25,19,30,59.0,9.0,3.8,14.8,10.0,44.19,0.0
2018,6,25,19,45,29.5,4.5,3.75,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,4,45,33.0,7.0,2.65,12.25,8.0,0.0,0.0
2018,6,26,5,0,66.0,14.0,2.7,12.5,16.0,11.95,0.0
2018,6,26,5,15,161.5,28.0,2.75,12.9,43.5,21.73,5.2
2018,6,26,5,30,257.0,42.0,2.8,13.3,71.0,32.37,21.77
2018,6,26,5,45,342.0,53.0,2.8,13.7,111.5,40.59,30.01
2018,6,26,6,0,427.0,64.0,2.8,14.1,152.0,51.11,39.77
2018,6,26,6,15,420.5,78.0,2.75,14.5,184.0,58.19,46.29
2018,6,26,6,30,414.0,92.0,2.7,14.9,216.0,67.2,54.31
2018,6,26,6,45,480.5,99.5,2.65,15.35,269.0,72.08,58.49
2018,6,26,7,0,547.0,107.0,2.6,15.8,322.0,77.92,63.38
2018,6,26,7,15,629.5,105.0,2.55,16.2,385.0,75.12,60.64
2018,6,26,7,30,712.0,103.0,2.5,16.6,448.0,72.87,58.38
2018,6,26,7,45,739.0,106.0,2.5,17.0,497.5,73.47,58.61
2018,6,26,8,0,766.0,109.0,2.5,17.4,547.0,81.25,65.02
2018,6,26,8,15,787.0,111.5,2.5,17.8,594.5,81.43,64.85
2018,6,26,8,30,808.0,114.0,2.5,18.2,642.0,81.57,64.67
2018,6,26,8,45,825.5,116.0,2.5,18.6,686.5,81.28,64.14
2018,6,26,9,0,843.0,118.0,2.5,19.0,731.0,110.81,65.87
2018,6,26,9,15,856.5,118.5,2.5,19.35,770.5,170.84,98.43
2018,6,26,9,30,870.0,119.0,2.5,19.7,810.0,222.16,134.47
2018,6,26,9,45,882.0,119.0,2.55,20.1,845.0,274.35,176.81
2018,6,26,10,0,894.0,119.0,2.6,20.5,880.0,327.68,222.48
2018,6,26,10,15,900.5,119.5,2.65,20.7,907.0,380.49,268.71
2018,6,26,10,30,907.0,120.0,2.7,20.9,934.0,433.47,314.65
2018,6,26,10,45,913.0,120.0,2.8,21.15,955.5,485.87,359.28
2018,6,26,11,0,919.0,120.0,2.9,21.4,977.0,538.01,402.59
2018,6,26,11,15,923.5,119.5,2.95,21.5,991.5,588.52,443.67
2018,6,26,11,30,928.0,119.0,3.0,21.6,1006.0,638.23,483.08
2018,6,26,11,45,932.0,118.0,3.05,21.7,1014.0,686.28,520.32
2018,6,26,12,0,936.0,117.0,3.1,21.8,1022.0,733.11,555.82
2018,6,26,12,15,939.0,114.5,3.2,21.8,1022.0,776.64,588.77
2018,6,26,12,30,942.0,112.0,3.3,21.8,1022.0,818.37,618.54
2018,6,26,12,45,947.0,107.5,3.35,21.8,1016.0,857.95,645.96
2018,6,26,13,0,952.0,103.0,3.4,21.8,1010.0,895.23,671.72
2018,6,26,13,15,950.0,102.0,3.45,21.75,995.0,927.1,693.9
2018,6,26,13,30,948.0,101.0,3.5,21.7,980.0,956.02,714.13
2018,6,26,13,45,946.0,98.5,3.55,21.6,958.0,980.36,731.51
2018,6,26,14,0,944.0,96.0,3.6,21.5,936.0,1001.4,746.81
2018,6,26,14,15,939.0,94.5,3.65,21.35,907.5,1017.21,758.91
2018,6,26,14,30,934.0,93.0,3.7,21.2,879.0,1029.54,768.88
2018,6,26,14,45,927.5,91.0,3.75,21.05,844.5,1036.33,775.35
2018,6,26,15,0,921.0,89.0,3.8,20.9,810.0,1039.57,779.66
2018,6,26,15,15,911.0,87.5,3.8,20.9,770.0,1036.33,779.0
2018,6,26,15,30,901.0,86.0,3.8,20.9,730.0,1029.64,776.23
2018,6,26,15,45,889.5,83.5,3.85,20.4,686.0,1016.88,771.34
2018,6,26,16,0,878.0,81.0,3.9,19.9,642.0,1000.86,764.32
2018,6,26,16,15,862.5,79.0,3.9,19.6,595.0,978.36,751.94
2018,6,26,16,30,847.0,77.0,3.9,19.3,548.0,953.06,737.59
2018,6,26,16,45,826.0,74.0,3.95,19.0,498.0,918.46,716.8
2018,6,26,17,0,805.0,71.0,4.0,18.7,448.0,892.34,701.74
2018,6,26,17,15,775.0,68.0,3.95,18.25,397.0,844.76,670.5
2018,6,26,17,30,745.0,65.0,3.9,17.8,346.0,795.85,637.47
2018,6,26,17,45,703.0,61.0,3.9,17.4,295.0,733.91,593.47
2018,6,26,18,0,661.0,57.0,3.9,17.0,244.0,671.96,547.55
2018,6,26,18,15,598.0,52.0,3.8,16.55,196.0,598.8,490.31
2018,6,26,18,30,535.0,47.0,3.7,16.1,148.0,522.37,427.57
2018,6,26,18,45,435.5,40.0,3.65,15.65,106.5,419.04,340.05
2018,6,26,19,0,336.0,33.0,3.6,15.2,65.0,321.82,242.73
2018,6,26,19,15,203.0,21.0,3.55,14.9,37.5,185.64,0.0
2018,6,26,19,30,70.0,9.0,3.5,14.6,10.0,51.02,0.0
2018,6,26,19,45,35.0,4.5,3.45,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,4,45,36.0,7.5,3.2,12.85,8.5,0.0,0.0
2018,6,27,5,0,72.0,15.0,3.3,13.0,17.0,12.8,0.0
2018,6,27,5,15,178.0,28.0,3.35,13.35,45.0,21.76,4.6
2018,6,27,5,30,284.0,41.0,3.4,13.7,73.0,31.71,21.11
2018,6,27,5,45,286.5,41.5,3.45,14.05,87.0,31.86,22.31
2018,6,27,6,0,289.0,42.0,3.5,14.4,101.0,32.09,22.89
2018,6,27,6,15,144.5,39.5,3.45,14.75,69.0,28.93,20.23
2018,6,27,6,30,0.0,37.0,3.4,15.1,37.0,30.54,21.7
2018,6,27,6,45,0.0,44.5,3.4,15.5,44.5,36.78,27.2
2018,6,27,7,0,0.0,52.0,3.4,15.9,52.0,43.03,32.62
2018,6,27,7,15,0.0,70.0,3.4,16.25,70.0,58.05,45.69
2018,6,27,7,30,0.0,88.0,3.4,16.6,88.0,72.86,58.39
2018,6,27,7,45,0.0,105.5,3.35,16.95,105.5,86.52,69.94
2018,6,27,8,0,0.0,123.0,3.3,17.3,123.0,100.0,81.18
2018,6,27,8,15,1.5,144.5,3.3,17.6,145.5,116.25,94.69
2018,6,27,8,30,3.0,166.0,3.3,17.9,168.0,132.23,107.82
2018,6,27,8,45,5.5,184.0,3.35,18.2,188.0,145.54,118.57
2018,6,27,9,0,8.0,202.0,3.4,18.5,208.0,159.46,123.92
2018,6,27,9,15,15.0,235.5,3.4,18.75,247.0,185.59,143.84
2018,6,27,9,30,22.0,269.0,3.4,19.0,286.0,212.7,164.33
2018,6,27,9,45,25.5,296.5,3.4,19.25,317.5,223.2,171.93
2018,6,27,10,0,29.0,324.0,3.4,19.5,349.0,246.99,190.01
2018,6,27,10,15,25.0,318.5,3.45,19.65,340.5,247.52,190.37
2018,6,27,10,30,21.0,313.0,3.5,19.8,332.0,256.67,197.43
2018,6,27,10,45,20.0,310.5,3.55,19.95,329.0,257.38,197.84
2018,6,27,11,0,19.0,308.0,3.6,20.1,326.0,257.78,198.05
2018,6,27,11,15,26.5,338.0,3.65,20.1,363.0,282.24,216.83
2018,6,27,11,30,34.0,368.0,3.7,20.1,400.0,314.72,241.65
2018,6,27,11,45,45.0,396.0,3.75,20.15,439.0,349.63,268.18
2018,6,27,12,0,56.0,424.0,3.8,20.2,478.0,386.62,296.14
2018,6,27,12,15,63.0,429.5,3.85,20.15,490.5,404.36,309.73
2018,6,27,12,30,70.0,435.0,3.9,20.1,503.0,422.79,323.91
2018,6,27,12,45,82.0,425.5,3.95,20.0,504.5,432.8,332.13
2018,6,27,13,0,94.0,416.0,4.0,19.9,506.0,442.98,340.6
2018,6,27,13,15,94.5,419.5,4.05,19.8,508.5,455.14,350.16
2018,6,27,13,30,95.0,423.0,4.1,19.7,511.0,467.23,359.69
2018,6,27,13,45,263.5,365.0,4.15,19.6,601.0,605.29,467.56
2018,6,27,14,0,432.0,307.0,4.2,19.5,691.0,738.62,569.08
2018,6,27,14,15,563.0,239.0,4.25,19.3,723.0,819.73,631.57
2018,6,27,14,30,694.0,171.0,4.3,19.1,755.0,894.58,687.29
2018,6,27,14,45,758.5,146.5,4.35,18.95,760.5,939.94,720.25
2018,6,27,15,0,823.0,122.0,4.4,18.8,766.0,989.82,756.59
2018,6,27,15,15,846.0,109.5,4.4,18.8,742.5,995.21,761.44
2018,6,27,15,30,869.0,97.0,4.4,18.8,719.0,1009.91,773.22
2018,6,27,15,45,855.5,95.0,4.5,18.35,675.0,996.08,767.68
2018,6,27,16,0,842.0,93.0,4.6,17.9,631.0,979.14,760.18
2018,6,27,16,15,823.0,90.0,4.65,17.6,583.0,964.26,753.25
2018,6,27,16,30,804.0,87.0,4.7,17.3,535.0,934.71,735.77
2018,6,27,16,45,778.5,84.5,4.75,17.0,485.0,896.9,712.13
2018,6,27,17,0,753.0,82.0,4.8,16.7,435.0,857.01,686.48
2018,6,27,17,15,719.5,78.5,4.8,16.3,384.5,806.5,652.19
2018,6,27,17,30,686.0,75.0,4.8,15.9,334.0,760.91,620.64
2018,6,27,17,45,638.5,71.0,4.8,15.55,284.0,696.27,573.03
2018,6,27,18,0,591.0,67.0,4.8,15.2,234.0,632.18,523.96
2018,6,27,18,15,523.5,60.5,4.7,14.85,187.0,549.25,457.24
2018,6,27,18,30,456.0,54.0,4.6,14.5,140.0,469.04,389.91
2018,6,27,18,45,355.5,45.5,4.55,14.2,100.5,364.96,299.84
2018,6,27,19,0,255.0,37.0,4.5,13.9,61.0,272.8,207.03
2018,6,27,19,15,150.0,23.0,4.45,13.75,35.0,155.81,0.0
2018,6,27,19,30,45.0,9.0,4.4,13.6,9.0,35.57,0.0
2018,6,27,19,45,22.5,4.5,4.35,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,28,4,45,27.0,7.0,3.9,13.05,7.5,0.0,0.0
2018,6,28,5,0,54.0,14.0,4.0,13.2,15.0,11.95,0.0
2018,6,28,5,15,150.5,27.5,4.05,13.6,41.5,21.33,3.72
2018,6,28,5,30,247.0,41.0,4.1,14.0,68.0,31.6,20.93
2018,6,28,5,45,342.0,50.0,4.2,14.35,108.0,38.39,27.96
2018,6,28,6,0,437.0,59.0,4.3,14.7,148.0,46.97,35.99
2018,6,28,6,15,501.5,66.0,4.3,15.15,195.0,51.51,40.24
2018,6,28,6,30,566.0,73.0,4.3,15.6,242.0,56.01,44.26
2018,6,28,6,45,613.0,78.0,4.3,16.05,291.5,58.76,46.58
2018,6,28,7,0,660.0,83.0,4.3,16.5,341.0,61.48,48.8
2018,6,28,7,15,694.5,86.5,4.25,16.9,391.5,62.96,49.86
2018,6,28,7,30,729.0,90.0,4.2,17.3,442.0,70.41,56.1
2018,6,28,7,45,756.0,92.5,4.15,17.7,491.5,71.13,56.44
2018,6,28,8,0,783.0,95.0,4.1,18.1,541.0,71.85,56.77
2018,6,28,8,15,802.0,97.0,4.05,18.45,587.5,72.06,56.69
2018,6,28,8,30,821.0,99.0,4.0,18.8,634.0,72.24,56.59
2018,6,28,8,45,836.0,100.5,3.9,19.2,677.0,82.96,65.45
2018,6,28,9,0,851.0,102.0,3.8,19.6,720.0,110.47,66.3
2018,6,28,9,15,862.0,103.5,3.75,19.9,758.5,160.64,90.38
2018,6,28,9,30,873.0,105.0,3.7,20.2,797.0,212.25,126.65
2018,6,28,9,45,881.5,106.5,3.65,20.5,830.5,264.59,169.39
2018,6,28,10,0,890.0,108.0,3.6,20.8,864.0,317.74,215.31
2018,6,28,10,15,895.5,109.0,3.6,21.0,890.5,370.21,261.59
2018,6,28,10,30,901.0,110.0,3.6,21.2,917.0,422.76,307.56
2018,6,28,10,45,905.0,110.5,3.6,21.4,937.5,474.23,351.8
2018,6,28,11,0,909.0,111.0,3.6,21.6,958.0,525.23,394.54
2018,6,28,11,15,911.5,112.0,3.65,21.7,972.0,575.14,435.55
2018,6,28,11,30,914.0,113.0,3.7,21.8,986.0,624.12,474.79
2018,6,28,11,45,915.5,113.5,3.75,21.85,993.0,670.99,511.63
2018,6,28,12,0,917.0,114.0,3.8,21.9,1000.0,716.51,546.66
2018,6,28,12,15,918.5,112.5,3.85,21.9,1000.0,758.92,578.93
2018,6,28,12,30,920.0,111.0,3.9,21.9,1000.0,799.52,608.09
2018,6,28,12,45,922.0,108.5,4.0,21.9,993.0,837.61,635.04
2018,6,28,13,0,924.0,106.0,4.1,21.9,986.0,873.38,660.33
2018,6,28,13,15,920.5,106.0,4.15,21.85,971.0,904.14,682.04
2018,6,28,13,30,917.0,106.0,4.2,21.8,956.0,931.98,701.81
2018,6,28,13,45,912.5,104.5,4.25,21.7,933.5,954.41,718.1
2018,6,28,14,0,908.0,103.0,4.3,21.6,911.0,973.59,732.31
2018,6,28,14,15,901.5,102.5,4.35,21.45,883.0,988.55,743.95
2018,6,28,14,30,895.0,102.0,4.4,21.3,855.0,1000.16,753.49
2018,6,28,14,45,886.0,100.5,4.4,21.15,820.5,1004.83,758.21
2018,6,28,15,0,877.0,99.0,4.4,21.0,786.0,1006.06,760.8
2018,6,28,15,15,866.0,97.5,4.4,21.0,747.0,1001.88,759.45
2018,6,28,15,30,855.0,96.0,4.4,21.0,708.0,994.4,756.02
2018,6,28,15,45,841.5,93.5,4.4,20.55,664.5,980.0,749.26
2018,6,28,16,0,828.0,91.0,4.4,20.1,621.0,962.52,740.43
2018,6,28,16,15,809.5,89.5,4.45,19.8,574.5,950.09,735.26
2018,6,28,16,30,791.0,88.0,4.5,19.5,528.0,923.15,719.78
2018,6,28,16,45,767.5,84.5,4.5,19.15,479.0,886.24,696.76
2018,6,28,17,0,744.0,81.0,4.5,18.8,430.0,847.22,671.84
2018,6,28,17,15,712.0,77.5,4.5,18.35,380.0,798.36,639.28
2018,6,28,17,30,680.0,74.0,4.5,17.9,330.0,754.19,609.27
2018,6,28,17,45,635.0,69.0,4.5,17.45,280.5,690.57,563.19
2018,6,28,18,0,590.0,64.0,4.5,17.0,231.0,627.48,515.63
2018,6,28,18,15,525.0,58.0,4.4,16.55,185.0,547.48,452.06
2018,6,28,18,30,460.0,52.0,4.3,16.1,139.0,470.12,387.78
2018,6,28,18,45,361.5,43.5,4.2,15.65,99.5,367.84,300.17
2018,6,28,19,0,263.0,35.0,4.1,15.2,60.0,274.95,207.61
2018,6,28,19,15,155.0,22.0,4.05,14.95,34.5,157.52,0.0
2018,6,28,19,30,47.0,9.0,4.0,14.7,9.0,36.83,0.0
2018,6,28,19,45,23.5,4.5,3.9,14.4,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,4,45,51.0,7.0,1.0,13.35,8.0,0.0,0.0
2018,6,29,5,0,102.0,14.0,1.0,13.6,16.0,11.95,0.0
2018,6,29,5,15,220.0,24.0,1.05,14.15,43.5,20.06,2.44
2018,6,29,5,30,338.0,34.0,1.1,14.7,71.0,28.0,17.84
2018,6,29,5,45,429.5,41.5,1.2,15.2,112.5,33.58,23.7
2018,6,29,6,0,521.0,49.0,1.3,15.7,154.0,39.16,29.01
2018,6,29,6,15,580.0,54.5,1.3,16.25,201.5,42.92,32.5
2018,6,29,6,30,639.0,60.0,1.3,16.8,249.0,46.67,35.83
2018,6,29,6,45,681.5,63.0,1.35,17.35,299.0,52.67,41.01
2018,6,29,7,0,724.0,66.0,1.4,17.9,349.0,54.57,42.49
2018,6,29,7,15,753.5,69.5,1.45,18.6,399.5,56.7,44.08
2018,6,29,7,30,783.0,73.0,1.5,19.3,450.0,58.77,45.59
2018,6,29,7,45,806.5,75.0,1.55,20.0,499.5,59.65,46.05
2018,6,29,8,0,830.0,77.0,1.6,20.7,549.0,69.56,54.21
2018,6,29,8,15,847.0,79.0,1.65,21.25,596.0,70.97,55.09
2018,6,29,8,30,864.0,81.0,1.7,21.8,643.0,72.26,55.89
2018,6,29,8,45,876.5,83.0,1.75,22.35,686.5,73.35,56.52
2018,6,29,9,0,889.0,85.0,1.8,22.9,730.0,101.17,57.67
2018,6,29,9,15,897.0,87.0,1.9,23.35,768.0,153.17,81.91
2018,6,29,9,30,905.0,89.0,2.0,23.8,806.0,206.33,118.49
2018,6,29,9,45,907.5,93.5,2.05,24.2,838.5,260.89,162.28
2018,6,29,10,0,910.0,98.0,2.1,24.6,871.0,315.66,208.7
2018,6,29,10,15,915.0,99.0,2.2,24.9,897.5,368.95,254.62
2018,6,29,10,30,920.0,100.0,2.3,25.2,924.0,422.25,300.14
2018,6,29,10,45,924.0,100.5,2.35,25.45,944.5,474.61,343.99
2018,6,29,11,0,928.0,101.0,2.4,25.7,965.0,526.48,386.29
2018,6,29,11,15,930.5,102.0,2.5,25.85,979.5,577.23,426.9
2018,6,29,11,30,933.0,103.0,2.6,26.0,994.0,627.01,465.73
2018,6,29,11,45,934.5,102.5,2.7,26.1,1000.5,673.87,501.66
2018,6,29,12,0,936.0,102.0,2.8,26.2,1007.0,719.28,535.77
2018,6,29,12,15,934.5,103.0,2.85,26.2,1006.0,762.11,567.34
2018,6,29,12,30,933.0,104.0,2.9,26.2,1005.0,802.94,595.51
2018,6,29,12,45,929.0,105.0,3.0,26.2,996.0,839.59,620.72
2018,6,29,13,0,925.0,106.0,3.1,26.2,987.0,873.65,644.18
2018,6,29,13,15,922.5,105.0,3.15,26.15,972.0,904.44,665.28
2018,6,29,13,30,920.0,104.0,3.2,26.1,957.0,932.32,684.48
2018,6,29,13,45,916.5,103.0,3.3,26.0,935.5,956.23,701.63
2018,6,29,14,0,913.0,102.0,3.4,25.9,914.0,976.96,716.82
2018,6,29,14,15,907.5,100.5,3.4,25.75,886.0,991.98,727.84
2018,6,29,14,30,902.0,99.0,3.4,25.6,858.0,1003.61,736.81
2018,6,29,14,45,894.5,97.0,3.45,25.45,824.0,1009.29,742.42
2018,6,29,15,0,887.0,95.0,3.5,25.3,790.0,1011.52,745.97
2018,6,29,15,15,876.5,93.0,3.5,25.3,750.5,1007.28,744.63
2018,6,29,15,30,866.0,91.0,3.5,25.3,711.0,999.68,741.26
2018,6,29,15,45,853.0,89.5,3.55,24.85,668.0,986.89,736.23
2018,6,29,16,0,840.0,88.0,3.6,24.4,625.0,971.03,729.21
2018,6,29,16,15,823.5,85.0,3.6,24.1,578.5,946.86,715.82
2018,6,29,16,30,807.0,82.0,3.6,23.8,532.0,931.35,708.35
2018,6,29,16,45,783.5,79.0,3.55,23.45,482.5,894.85,686.02
2018,6,29,17,0,760.0,76.0,3.5,23.1,433.0,856.24,661.97
2018,6,29,17,15,728.5,73.0,3.5,22.55,383.0,808.25,631.41
2018,6,29,17,30,697.0,70.0,3.5,22.0,333.0,759.04,598.99
2018,6,29,17,45,652.5,65.5,3.45,21.45,283.0,701.3,558.72
2018,6,29,18,0,608.0,61.0,3.4,20.9,233.0,638.91,513.18
2018,6,29,18,15,544.5,55.0,3.35,20.25,186.5,559.68,452.57
2018,6,29,18,30,481.0,49.0,3.3,19.6,140.0,483.16,391.03
2018,6,29,18,45,384.5,41.0,3.25,18.9,100.5,382.63,307.2
2018,6,29,19,0,288.0,33.0,3.2,18.2,61.0,288.42,215.05
2018,6,29,19,15,171.5,20.5,3.15,17.8,35.0,165.84,0.0
2018,6,29,19,30,55.0,8.0,3.1,17.4,9.0,40.95,0.0
2018,6,29,19,45,27.5,4.0,3.1,17.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.1,17.2,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.1,17.4,16.0,11.1,0.0
2018,6,30,5,15,262.5,22.5,1.1,17.9,45.0,18.79,1.02
2018,6,30,5,30,390.0,32.0,1.1,18.4,74.0,26.42,16.16
2018,6,30,5,45,477.0,38.5,1.05,18.9,116.0,31.28,21.32
2018,6,30,6,0,564.0,45.0,1.0,19.4,158.0,36.19,25.96
2018,6,30,6,15,621.0,49.5,1.0,19.9,206.0,42.79,31.88
2018,6,30,6,30,678.0,54.0,1.0,20.4,254.0,46.21,34.88
2018,6,30,6,45,716.5,57.5,0.95,20.9,304.5,48.66,36.92
2018,6,30,7,0,755.0,61.0,0.9,21.4,355.0,51.11,38.88
2018,6,30,7,15,783.0,63.5,0.9,22.1,405.5,52.67,39.98
2018,6,30,7,30,811.0,66.0,0.9,22.8,456.0,61.8,47.51
2018,6,30,7,45,831.5,68.5,0.9,23.45,505.5,63.94,49.01
2018,6,30,8,0,852.0,71.0,0.9,24.1,555.0,65.96,50.4
2018,6,30,8,15,866.5,73.5,1.0,24.75,601.5,67.77,51.6
2018,6,30,8,30,881.0,76.0,1.1,25.4,648.0,69.44,52.69
2018,6,30,8,45,892.5,77.5,1.2,26.0,691.0,70.31,53.12
2018,6,30,9,0,904.0,79.0,1.3,26.6,734.0,97.12,53.82
2018,6,30,9,15,912.5,81.0,1.35,27.1,773.0,149.92,77.65
2018,6,30,9,30,921.0,83.0,1.4,27.6,812.0,203.94,113.96
2018,6,30,9,45,926.5,85.0,1.45,28.1,845.0,258.34,156.61
2018,6,30,10,0,932.0,87.0,1.5,28.6,878.0,313.25,202.11
2018,6,30,10,15,937.5,88.0,1.55,28.9,905.5,367.77,248.02
2018,6,30,10,30,943.0,89.0,1.6,29.2,933.0,422.36,293.48
2018,6,30,10,45,946.5,90.0,1.7,29.5,954.0,475.95,337.37
2018,6,30,11,0,950.0,91.0,1.8,29.8,975.0,528.98,379.67
2018,6,30,11,15,951.0,92.0,1.85,29.9,988.5,579.94,419.42
2018,6,30,11,30,952.0,93.0,1.9,30.0,1002.0,629.73,457.22
2018,6,30,11,45,952.5,93.0,1.95,30.15,1008.0,677.08,492.25
2018,6,30,12,0,953.0,93.0,2.0,30.3,1014.0,722.86,525.32
2018,6,30,12,15,950.5,95.0,2.1,30.3,1013.0,766.37,556.75
2018,6,30,12,30,948.0,97.0,2.2,30.3,1012.0,807.8,584.61
2018,6,30,12,45,942.0,99.5,2.25,30.3,1002.5,844.59,608.88
2018,6,30,13,0,936.0,102.0,2.3,30.3,993.0,878.69,631.36
2018,6,30,13,15,933.0,101.5,2.35,30.25,978.0,909.8,652.02
2018,6,30,13,30,930.0,101.0,2.4,30.2,963.0,937.96,670.84
2018,6,30,13,45,846.5,143.5,2.45,30.1,914.0,929.35,666.35
2018,6,30,14,0,763.0,186.0,2.5,30.0,865.0,929.36,667.82
2018,6,30,14,15,794.5,162.0,2.55,29.85,849.0,957.51,687.57
2018,6,30,14,30,826.0,138.0,2.6,29.7,833.0,982.06,704.86
2018,6,30,14,45,856.5,117.0,2.65,29.55,812.0,992.6,713.38
2018,6,30,15,0,887.0,96.0,2.7,29.4,791.0,1012.47,728.15
2018,6,30,15,15,876.5,94.0,2.7,29.4,751.5,1008.31,726.74
2018,6,30,15,30,866.0,92.0,2.7,29.4,712.0,1000.78,723.55
2018,6,30,15,45,850.0,90.5,2.8,28.75,667.5,985.0,717.92
2018,6,30,16,0,834.0,89.0,2.9,28.1,623.0,966.17,710.32
2018,6,30,16,15,811.0,88.5,2.9,27.55,575.0,950.4,703.6
2018,6,30,16,30,788.0,88.0,2.9,27.0,527.0,920.32,687.25
2018,6,30,16,45,756.5,86.5,2.95,26.45,476.0,878.23,662.89
2018,6,30,17,0,725.0,85.0,3.0,25.9,425.0,834.27,636.68
2018,6,30,17,15,686.5,81.5,3.0,25.05,374.0,785.48,606.67
2018,6,30,17,30,648.0,78.0,3.0,24.2,323.0,730.82,571.32
2018,6,30,17,45,590.0,74.5,3.0,23.35,272.5,658.53,521.47
2018,6,30,18,0,532.0,71.0,3.0,22.5,222.0,587.35,470.18
2018,6,30,18,15,464.0,63.0,2.95,21.7,176.0,503.89,406.55
2018,6,30,18,30,396.0,55.0,2.9,20.9,130.0,423.44,342.21
2018,6,30,18,45,301.5,44.0,2.85,20.05,91.5,320.91,256.67
2018,6,30,19,0,207.0,33.0,2.8,19.2,53.0,231.87,171.46
2018,6,30,19,15,122.0,20.0,2.8,18.8,30.0,132.08,0.0
2018,6,30,19,30,37.0,7.0,2.8,18.4,7.0,28.94,0.0
2018,6,30,19,45,18.5,3.5,2.8,18.0,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.65,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.7,15.3,13.0,10.24,0.0
2018,7,1,5,15,158.0,24.0,2.7,15.65,38.0,18.67,0.14
2018,7,1,5,30,250.0,36.0,2.7,16.0,63.0,27.86,17.45
2018,7,1,5,45,309.5,47.5,2.7,16.35,98.0,36.42,25.97
2018,7,1,6,0,369.0,59.0,2.7,16.7,133.0,44.81,33.77
2018,7,1,6,15,391.5,73.0,2.65,17.1,171.0,54.5,42.54
2018,7,1,6,30,414.0,87.0,2.6,17.5,209.0,63.83,50.78
2018,7,1,6,45,441.5,99.5,2.6,17.85,251.5,71.8,57.66
2018,7,1,7,0,469.0,112.0,2.6,18.2,294.0,79.44,64.11
2018,7,1,7,15,420.0,139.5,2.55,18.65,319.5,95.49,77.67
2018,7,1,7,30,371.0,167.0,2.5,19.1,345.0,110.52,90.14
2018,7,1,7,45,322.5,199.5,2.45,19.5,366.0,134.08,109.66
2018,7,1,8,0,274.0,232.0,2.4,19.9,387.0,150.54,122.9
2018,7,1,8,15,270.0,255.0,2.4,20.3,419.0,161.6,131.51
2018,7,1,8,30,266.0,278.0,2.4,20.7,451.0,171.98,139.49
2018,7,1,8,45,256.0,301.0,2.35,21.1,476.5,181.56,146.73
2018,7,1,9,0,246.0,324.0,2.3,21.5,502.0,201.58,150.55
2018,7,1,9,15,232.0,347.0,2.35,21.85,522.0,246.7,180.76
2018,7,1,9,30,218.0,370.0,2.4,22.2,542.0,276.42,202.2
2018,7,1,9,45,232.0,384.0,2.4,22.55,574.5,306.31,224.09
2018,7,1,10,0,246.0,398.0,2.4,22.9,607.0,325.16,238.48
2018,7,1,10,15,229.0,412.0,2.5,23.1,611.5,361.66,267.53
2018,7,1,10,30,212.0,426.0,2.6,23.3,616.0,383.78,285.46
2018,7,1,10,45,160.0,438.0,2.65,23.55,583.0,388.18,290.21
2018,7,1,11,0,108.0,450.0,2.7,23.8,550.0,395.31,296.16
2018,7,1,11,15,111.0,457.5,2.8,23.85,562.0,408.05,306.02
2018,7,1,11,30,114.0,465.0,2.9,23.9,574.0,429.2,321.92
2018,7,1,11,45,126.5,470.5,3.0,24.0,592.0,455.43,341.46
2018,7,1,12,0,139.0,476.0,3.1,24.1,610.0,482.98,361.89
2018,7,1,12,15,215.0,449.0,3.15,24.0,656.5,531.31,398.8
2018,7,1,12,30,291.0,422.0,3.2,23.9,703.0,587.47,441.19
2018,7,1,12,45,322.0,407.0,3.25,23.85,715.5,620.8,466.21
2018,7,1,13,0,353.0,392.0,3.3,23.8,728.0,654.61,491.64
