Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,102.21,83.38
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,121.82,99.69
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,133.89,109.36
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,150.55,122.74
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,153.97,124.96
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,164.52,133.08
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,155.21,124.81
2018,7,21,9,0,323.0,252.0,2.3,22.4,478.0,157.07,125.84
2018,7,21,9,15,317.0,277.5,2.35,22.75,510.0,191.45,137.22
2018,7,21,9,30,311.0,303.0,2.4,23.1,542.0,228.29,161.62
2018,7,21,9,45,376.0,298.0,2.4,23.45,600.0,249.44,174.24
2018,7,21,10,0,441.0,293.0,2.4,23.8,658.0,289.69,203.68
2018,7,21,10,15,556.0,249.0,2.45,24.05,725.5,323.11,228.26
2018,7,21,10,30,671.0,205.0,2.5,24.3,793.0,370.64,265.31
2018,7,21,10,45,724.0,184.0,2.55,24.55,833.0,423.46,308.14
2018,7,21,11,0,777.0,163.0,2.6,24.8,873.0,475.73,350.31
2018,7,21,11,15,742.5,186.0,2.7,24.95,873.5,519.49,386.02
2018,7,21,11,30,708.0,209.0,2.8,25.1,874.0,559.55,417.81
2018,7,21,11,45,640.0,247.0,2.85,25.2,852.0,588.48,440.2
2018,7,21,12,0,572.0,285.0,2.9,25.3,830.0,611.1,457.11
2018,7,21,12,15,522.0,309.5,2.95,25.3,807.0,633.32,473.46
2018,7,21,12,30,472.0,334.0,3.0,25.3,784.0,647.89,483.96
2018,7,21,12,45,600.5,262.0,3.05,25.3,829.5,715.61,535.21
2018,7,21,13,0,729.0,190.0,3.1,25.3,875.0,782.82,585.58
2018,7,21,13,15,703.5,200.0,3.15,25.2,853.0,808.1,603.31
2018,7,21,13,30,678.0,210.0,3.2,25.1,831.0,824.39,615.19
2018,7,21,13,45,637.5,225.5,3.25,25.0,798.5,828.73,618.58
2018,7,21,14,0,597.0,241.0,3.3,24.9,766.0,828.78,619.08
2018,7,21,14,15,704.0,181.5,3.3,24.75,781.0,891.4,664.42
2018,7,21,14,30,811.0,122.0,3.3,24.6,796.0,932.09,692.69
2018,7,21,14,45,804.0,119.5,3.3,24.45,764.0,938.03,697.87
2018,7,21,15,0,797.0,117.0,3.3,24.3,732.0,953.29,709.75
2018,7,21,15,15,784.5,115.0,3.3,24.3,694.0,947.96,707.47
2018,7,21,15,30,772.0,113.0,3.3,24.3,656.0,939.38,703.32
2018,7,21,15,45,759.0,108.5,3.3,23.8,614.0,924.19,696.18
2018,7,21,16,0,746.0,104.0,3.3,23.3,572.0,905.93,687.03
2018,7,21,16,15,728.0,100.5,3.3,22.9,527.5,880.99,672.97
2018,7,21,16,30,710.0,97.0,3.3,22.5,483.0,853.43,657.0
2018,7,21,16,45,686.5,92.0,3.3,22.15,435.5,821.84,637.82
2018,7,21,17,0,663.0,87.0,3.3,21.8,388.0,783.03,613.09
2018,7,21,17,15,629.0,82.0,3.3,21.35,340.0,732.78,579.6
2018,7,21,17,30,595.0,77.0,3.3,20.9,292.0,681.78,544.49
2018,7,21,17,45,549.5,71.0,3.25,20.4,245.5,618.81,498.81
2018,7,21,18,0,504.0,65.0,3.2,19.9,199.0,556.5,451.65
2018,7,21,18,15,437.5,56.5,3.1,19.5,155.0,474.78,386.65
2018,7,21,18,30,371.0,48.0,3.0,19.1,111.0,396.23,321.3
2018,7,21,18,45,277.0,37.0,2.95,18.65,75.5,295.05,233.37
2018,7,21,19,0,183.0,26.0,2.9,18.2,40.0,199.95,115.22
2018,7,21,19,15,103.0,15.0,2.8,17.95,21.5,80.95,0.0
2018,7,21,19,30,23.0,4.0,2.7,17.7,3.0,0.0,0.0
2018,7,21,19,45,11.5,2.0,2.65,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.5,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,25.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,108.0,15.5,2.15,16.5,21.5,13.23,0.0
2018,7,22,5,30,191.0,26.0,2.2,16.8,39.0,20.25,4.7
2018,7,22,5,45,212.5,28.0,2.25,17.15,53.5,22.22,13.0
2018,7,22,6,0,234.0,30.0,2.3,17.5,68.0,23.07,14.41
2018,7,22,6,15,117.0,32.0,2.3,17.85,51.0,23.72,15.23
2018,7,22,6,30,0.0,34.0,2.3,18.2,34.0,28.05,19.16
2018,7,22,6,45,0.0,47.0,2.3,18.55,47.0,38.86,28.69
2018,7,22,7,0,0.0,60.0,2.3,18.9,60.0,49.69,38.11
2018,7,22,7,15,0.0,80.5,2.35,19.35,80.5,66.44,52.52
2018,7,22,7,30,0.0,101.0,2.4,19.8,101.0,82.33,65.95
2018,7,22,7,45,1.0,120.0,2.4,20.2,120.5,96.9,78.06
2018,7,22,8,0,2.0,139.0,2.4,20.6,140.0,111.28,89.84
2018,7,22,8,15,5.5,166.0,2.45,21.0,169.5,131.12,106.07
2018,7,22,8,30,9.0,193.0,2.5,21.4,199.0,150.57,121.74
2018,7,22,8,45,25.5,221.0,2.5,21.8,238.5,159.62,128.64
2018,7,22,9,0,42.0,249.0,2.5,22.2,278.0,176.59,142.0
2018,7,22,9,15,150.0,264.0,2.55,22.45,377.5,186.24,138.43
2018,7,22,9,30,258.0,279.0,2.6,22.7,477.0,207.58,148.23
2018,7,22,9,45,404.0,267.5,2.65,23.0,594.0,235.9,163.19
2018,7,22,10,0,550.0,256.0,2.7,23.3,711.0,292.43,202.4
2018,7,22,10,15,625.0,227.0,2.8,23.5,761.0,328.15,230.78
2018,7,22,10,30,700.0,198.0,2.9,23.7,811.0,375.17,269.06
2018,7,22,10,45,765.0,166.5,2.95,23.85,852.0,426.9,311.53
2018,7,22,11,0,830.0,135.0,3.0,24.0,893.0,481.13,355.8
2018,7,22,11,15,850.0,125.5,3.1,24.05,912.5,530.33,396.3
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,579.99,436.31
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,626.05,472.5
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,670.85,506.92
2018,7,22,12,15,875.5,115.0,3.35,24.3,947.5,713.05,538.99
2018,7,22,12,30,877.0,114.0,3.4,24.3,948.0,753.53,569.01
2018,7,22,12,45,877.5,112.5,3.5,24.35,942.0,790.86,595.18
2018,7,22,13,0,878.0,111.0,3.6,24.4,936.0,825.92,619.73
2018,7,22,13,15,875.5,110.0,3.6,24.35,921.5,856.43,640.88
2018,7,22,13,30,873.0,109.0,3.6,24.3,907.0,884.15,660.14
2018,7,22,13,45,868.5,108.0,3.65,24.25,886.0,907.12,676.52
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,926.97,690.92
2018,7,22,14,15,858.0,105.0,3.75,24.05,837.5,941.18,701.91
2018,7,22,14,30,852.0,103.0,3.8,23.9,810.0,952.05,710.86
2018,7,22,14,45,843.5,101.5,3.8,23.75,777.0,957.67,716.13
2018,7,22,15,0,835.0,100.0,3.8,23.6,744.0,959.93,719.34
2018,7,22,15,15,823.5,98.5,3.8,23.6,705.5,955.89,718.04
2018,7,22,15,30,812.0,97.0,3.8,23.6,667.0,948.61,714.74
2018,7,22,15,45,798.5,94.0,3.75,23.2,624.5,934.41,707.65
2018,7,22,16,0,785.0,91.0,3.7,22.8,582.0,928.98,706.73
2018,7,22,16,15,767.0,87.5,3.7,22.55,536.0,903.6,691.9
2018,7,22,16,30,749.0,84.0,3.7,22.3,490.0,875.55,675.22
2018,7,22,16,45,725.0,81.0,3.7,22.0,442.5,839.83,653.02
2018,7,22,17,0,701.0,78.0,3.7,21.7,395.0,802.09,628.96
2018,7,22,17,15,668.0,73.5,3.65,21.35,346.0,752.21,595.29
2018,7,22,17,30,635.0,69.0,3.6,21.0,297.0,706.93,564.07
2018,7,22,17,45,589.5,64.0,3.55,20.65,249.5,644.35,518.5
2018,7,22,18,0,544.0,59.0,3.5,20.3,202.0,582.47,471.53
2018,7,22,18,15,478.0,52.0,3.45,19.95,158.0,502.07,407.71
2018,7,22,18,30,412.0,45.0,3.4,19.6,114.0,424.75,343.3
2018,7,22,18,45,315.0,35.5,3.3,19.2,78.0,325.1,256.16
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,223.21,121.81
2018,7,22,19,15,126.0,16.0,3.2,18.55,23.5,96.95,0.0
2018,7,22,19,30,34.0,6.0,3.2,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.15,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.05,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.1,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.45,22.0,12.8,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.8,40.0,20.94,3.87
2018,7,23,5,45,326.5,34.0,2.55,16.1,75.5,27.86,17.72
2018,7,23,6,0,428.0,43.0,2.6,16.4,111.0,34.72,24.59
2018,7,23,6,15,496.5,49.5,2.6,16.85,156.0,39.28,28.98
2018,7,23,6,30,565.0,56.0,2.6,17.3,201.0,43.84,33.16
2018,7,23,6,45,612.5,60.5,2.6,17.8,249.5,46.66,35.65
2018,7,23,7,0,660.0,65.0,2.6,18.3,298.0,53.87,41.87
2018,7,23,7,15,694.0,69.0,2.6,18.75,348.0,56.35,43.85
2018,7,23,7,30,728.0,73.0,2.6,19.2,398.0,58.77,45.73
2018,7,23,7,45,753.5,76.0,2.6,19.7,447.0,60.29,46.79
2018,7,23,8,0,779.0,79.0,2.6,20.2,496.0,61.77,47.79
2018,7,23,8,15,798.0,81.5,2.6,20.7,543.0,62.73,48.35
2018,7,23,8,30,817.0,84.0,2.6,21.2,590.0,73.54,57.26
2018,7,23,8,45,832.0,85.5,2.6,21.7,633.5,74.35,57.65
2018,7,23,9,0,847.0,87.0,2.6,22.2,677.0,75.07,57.98
2018,7,23,9,15,859.0,88.0,2.65,22.65,716.5,117.81,64.53
2018,7,23,9,30,871.0,89.0,2.7,23.1,756.0,169.63,93.53
2018,7,23,9,45,882.0,89.0,2.7,23.55,791.0,222.07,132.39
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,275.61,176.66
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,329.43,223.15
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,383.49,269.95
2018,7,23,10,45,910.5,92.0,2.85,24.9,905.0,436.79,315.48
2018,7,23,11,0,915.0,93.0,2.9,25.2,927.0,489.71,359.6
2018,7,23,11,15,917.0,94.0,2.95,25.35,941.5,540.78,401.37
2018,7,23,11,30,919.0,95.0,3.0,25.5,956.0,590.84,441.22
2018,7,23,11,45,918.5,97.0,3.05,25.65,963.5,638.97,478.59
2018,7,23,12,0,918.0,99.0,3.1,25.8,971.0,685.55,513.88
2018,7,23,12,15,915.5,100.5,3.2,25.8,970.5,728.6,546.43
2018,7,23,12,30,913.0,102.0,3.3,25.8,970.0,769.57,576.28
2018,7,23,12,45,906.5,106.0,3.35,25.85,962.0,807.33,602.22
2018,7,23,13,0,900.0,110.0,3.4,25.9,954.0,842.48,626.3
2018,7,23,13,15,897.0,109.5,3.5,25.75,939.5,873.78,648.53
2018,7,23,13,30,894.0,109.0,3.6,25.6,925.0,902.23,668.91
2018,7,23,13,45,890.5,107.0,3.7,25.45,903.5,925.77,686.1
2018,7,23,14,0,887.0,105.0,3.8,25.3,882.0,946.12,701.3
2018,7,23,14,15,881.0,103.5,3.85,25.1,854.5,961.31,713.05
2018,7,23,14,30,875.0,102.0,3.9,24.9,827.0,973.13,722.73
2018,7,23,14,45,868.5,99.5,3.95,24.75,793.5,979.97,729.13
2018,7,23,15,0,862.0,97.0,4.0,24.6,760.0,983.37,733.42
2018,7,23,15,15,850.5,95.5,4.0,24.6,721.0,979.46,732.26
2018,7,23,15,30,839.0,94.0,4.0,24.6,682.0,972.23,729.05
2018,7,23,15,45,826.0,91.5,3.95,24.2,639.0,959.07,722.8
2018,7,23,16,0,813.0,89.0,3.9,23.8,596.0,942.8,714.55
2018,7,23,16,15,795.0,86.0,3.9,23.45,549.5,929.55,708.58
2018,7,23,16,30,777.0,83.0,3.9,23.1,503.0,901.84,692.51
2018,7,23,16,45,742.5,81.5,3.85,22.8,451.0,857.4,664.12
2018,7,23,17,0,708.0,80.0,3.8,22.5,399.0,811.19,633.98
2018,7,23,17,15,665.0,76.5,3.7,22.05,347.0,758.59,598.57
2018,7,23,17,30,622.0,73.0,3.6,21.6,295.0,700.62,558.09
2018,7,23,17,45,572.0,67.5,3.55,21.2,246.5,633.67,509.39
2018,7,23,18,0,522.0,62.0,3.5,20.8,198.0,567.64,459.26
2018,7,23,18,15,442.5,55.0,3.4,20.25,153.0,476.71,387.33
2018,7,23,18,30,363.0,48.0,3.3,19.7,108.0,389.57,315.26
2018,7,23,18,45,260.5,37.0,3.2,19.2,72.5,283.52,222.64
2018,7,23,19,0,158.0,26.0,3.1,18.7,37.0,180.9,90.78
2018,7,23,19,15,96.0,16.0,3.15,18.35,21.0,77.06,0.0
2018,7,23,19,30,34.0,6.0,3.2,18.0,5.0,0.0,0.0
2018,7,23,19,45,17.0,3.0,3.2,17.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.5,15.5,2.85,16.0,21.0,13.23,0.0
2018,7,24,5,30,194.0,26.0,2.9,16.3,38.0,20.27,2.13
2018,7,24,5,45,215.5,25.0,2.95,16.55,49.5,19.8,10.87
2018,7,24,6,0,237.0,24.0,3.0,16.8,61.0,18.44,10.39
2018,7,24,6,15,118.5,18.0,3.0,17.25,36.5,13.0,5.81
2018,7,24,6,30,0.0,12.0,3.0,17.7,12.0,9.86,3.09
2018,7,24,6,45,17.5,40.5,2.95,18.1,46.5,34.34,24.76
2018,7,24,7,0,35.0,69.0,2.9,18.5,81.0,56.52,44.16
2018,7,24,7,15,48.5,109.5,2.9,18.95,129.5,85.71,69.35
2018,7,24,7,30,62.0,150.0,2.9,19.4,178.0,112.94,92.38
2018,7,24,7,45,67.5,179.5,2.85,19.85,213.0,132.11,108.16
2018,7,24,8,0,73.0,209.0,2.8,20.3,248.0,150.61,123.15
2018,7,24,8,15,127.0,235.5,2.8,20.8,311.0,159.02,129.5
2018,7,24,8,30,181.0,262.0,2.8,21.3,374.0,174.12,141.35
2018,7,24,8,45,262.0,264.0,2.85,21.75,439.5,164.21,132.51
2018,7,24,9,0,343.0,266.0,2.9,22.2,505.0,165.03,132.63
2018,7,24,9,15,365.5,274.5,2.95,22.6,542.5,190.96,136.38
2018,7,24,9,30,388.0,283.0,3.0,23.0,580.0,212.57,146.81
2018,7,24,9,45,398.0,294.0,3.05,23.4,610.5,248.92,173.29
2018,7,24,10,0,408.0,305.0,3.1,23.8,641.0,286.9,203.07
2018,7,24,10,15,500.5,275.0,3.15,24.15,702.0,324.97,231.47
2018,7,24,10,30,593.0,245.0,3.2,24.5,763.0,367.43,264.72
2018,7,24,10,45,746.0,175.0,3.2,24.8,843.0,423.26,308.09
2018,7,24,11,0,899.0,105.0,3.2,25.1,923.0,489.93,360.47
2018,7,24,11,15,902.5,105.0,3.25,25.25,938.0,540.48,401.87
2018,7,24,11,30,906.0,105.0,3.3,25.4,953.0,590.16,441.56
2018,7,24,11,45,909.0,104.5,3.35,25.6,961.0,638.12,478.87
2018,7,24,12,0,912.0,104.0,3.4,25.8,969.0,684.78,514.3
2018,7,24,12,15,911.0,104.5,3.45,25.8,969.0,727.97,546.89
2018,7,24,12,30,910.0,105.0,3.5,25.8,969.0,769.18,576.93
2018,7,24,12,45,906.0,107.0,3.6,25.85,961.5,807.17,603.34
2018,7,24,13,0,902.0,109.0,3.7,25.9,954.0,842.65,627.97
2018,7,24,13,15,900.0,108.0,3.75,25.85,940.0,874.44,650.08
2018,7,24,13,30,898.0,107.0,3.8,25.8,926.0,903.38,670.3
2018,7,24,13,45,894.0,105.5,3.85,25.7,904.5,927.05,687.17
2018,7,24,14,0,890.0,104.0,3.9,25.6,883.0,947.51,702.02
2018,7,24,14,15,885.0,102.5,3.9,25.45,856.0,963.73,714.02
2018,7,24,14,30,880.0,101.0,3.9,25.3,829.0,976.59,723.95
2018,7,24,14,45,872.0,99.5,3.95,25.15,795.5,983.11,730.12
2018,7,24,15,0,864.0,98.0,4.0,25.0,762.0,986.18,734.2
2018,7,24,15,15,853.0,96.0,4.0,25.0,722.5,982.27,733.05
2018,7,24,15,30,842.0,94.0,4.0,25.0,683.0,975.0,729.83
2018,7,24,15,45,829.0,91.5,4.0,24.55,640.0,961.85,724.06
2018,7,24,16,0,816.0,89.0,4.0,24.1,597.0,945.59,716.26
2018,7,24,16,15,799.0,86.0,4.0,23.75,550.5,933.32,710.98
2018,7,24,16,30,782.0,83.0,4.0,23.4,504.0,906.56,695.6
2018,7,24,16,45,759.0,79.5,4.0,23.1,455.0,870.69,673.55
2018,7,24,17,0,736.0,76.0,4.0,22.8,406.0,832.65,649.55
2018,7,24,17,15,703.5,71.5,4.0,22.3,355.5,782.49,616.59
2018,7,24,17,30,671.0,67.0,4.0,21.8,305.0,731.18,581.68
2018,7,24,17,45,627.0,62.0,3.95,21.3,256.5,674.35,540.93
2018,7,24,18,0,583.0,57.0,3.9,20.8,208.0,612.66,494.46
2018,7,24,18,15,516.5,50.0,3.85,20.3,162.0,530.62,429.66
2018,7,24,18,30,450.0,43.0,3.8,19.8,116.0,451.73,363.98
2018,7,24,18,45,348.5,34.0,3.7,19.35,79.0,348.15,272.7
2018,7,24,19,0,247.0,25.0,3.6,18.9,42.0,239.75,110.62
2018,7,24,19,15,143.0,15.0,3.6,18.65,23.0,107.16,0.0
2018,7,24,19,30,39.0,5.0,3.6,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.55,18.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.65,16.15,17.5,9.39,0.0
2018,7,25,5,30,218.0,22.0,2.7,16.5,35.0,18.3,0.0
2018,7,25,5,45,345.5,30.0,2.7,16.85,73.5,24.53,14.69
2018,7,25,6,0,473.0,38.0,2.7,17.2,112.0,30.82,21.07
2018,7,25,6,15,540.5,44.5,2.65,17.7,158.0,35.6,25.62
2018,7,25,6,30,608.0,51.0,2.6,18.2,204.0,43.9,33.08
2018,7,25,6,45,503.0,76.0,2.5,18.7,222.0,57.72,45.2
2018,7,25,7,0,398.0,101.0,2.4,19.2,240.0,72.23,57.71
2018,7,25,7,15,284.5,139.5,2.4,19.85,247.0,99.27,80.75
2018,7,25,7,30,171.0,178.0,2.4,20.5,254.0,125.94,102.99
2018,7,25,7,45,207.5,195.0,2.4,21.15,298.0,136.95,111.63
2018,7,25,8,0,244.0,212.0,2.4,21.8,342.0,139.8,113.33
2018,7,25,8,15,428.5,182.5,2.4,22.45,436.5,115.9,92.73
2018,7,25,8,30,613.0,153.0,2.4,23.1,531.0,96.72,76.22
2018,7,25,8,45,740.0,117.5,2.4,23.8,607.5,82.4,63.87
2018,7,25,9,0,867.0,82.0,2.4,24.5,684.0,72.49,55.28
2018,7,25,9,15,875.0,84.5,2.4,25.05,722.5,113.64,61.34
2018,7,25,9,30,883.0,87.0,2.4,25.6,761.0,166.88,90.25
2018,7,25,9,45,886.0,91.5,2.45,26.1,794.0,221.56,130.31
2018,7,25,10,0,889.0,96.0,2.5,26.6,827.0,276.57,175.3
2018,7,25,10,15,895.0,97.5,2.6,26.9,855.5,330.59,221.37
2018,7,25,10,30,901.0,99.0,2.7,27.2,884.0,384.82,267.79
2018,7,25,10,45,905.0,100.5,2.75,27.5,906.0,438.25,312.89
2018,7,25,11,0,909.0,102.0,2.8,27.8,928.0,491.27,356.58
2018,7,25,11,15,912.0,103.0,2.95,27.85,943.5,542.83,398.62
2018,7,25,11,30,915.0,104.0,3.1,27.9,959.0,593.5,438.95
2018,7,25,11,45,915.5,105.0,3.25,27.95,966.5,641.57,476.49
2018,7,25,12,0,916.0,106.0,3.4,28.0,974.0,688.16,512.13
2018,7,25,12,15,917.0,105.5,3.5,27.85,974.5,732.22,545.58
2018,7,25,12,30,918.0,105.0,3.6,27.7,975.0,774.41,576.65
2018,7,25,12,45,919.0,103.0,3.75,27.6,968.5,813.21,603.99
2018,7,25,13,0,920.0,101.0,3.9,27.5,962.0,849.63,629.7
2018,7,25,13,15,916.5,101.0,3.95,27.3,947.5,881.49,652.12
2018,7,25,13,30,913.0,101.0,4.0,27.1,933.0,910.42,672.64
2018,7,25,13,45,909.0,100.5,4.1,26.9,912.0,935.35,690.83
2018,7,25,14,0,905.0,100.0,4.2,26.7,891.0,957.08,707.03
2018,7,25,14,15,867.5,115.5,4.25,26.4,853.5,959.89,710.74
2018,7,25,14,30,830.0,131.0,4.3,26.1,816.0,971.25,720.48
2018,7,25,14,45,851.5,114.0,4.35,25.75,791.0,978.11,727.45
2018,7,25,15,0,873.0,97.0,4.4,25.4,766.0,993.76,740.56
2018,7,25,15,15,861.5,95.5,4.4,25.4,726.5,989.98,739.41
2018,7,25,15,30,850.0,94.0,4.4,25.4,687.0,982.82,736.28
2018,7,25,15,45,816.0,97.5,4.4,24.6,637.0,967.62,730.12
2018,7,25,16,0,782.0,101.0,4.4,23.8,587.0,937.76,713.9
2018,7,25,16,15,767.5,96.5,4.4,23.25,541.5,914.83,701.73
2018,7,25,16,30,753.0,92.0,4.4,22.7,496.0,889.07,687.39
2018,7,25,16,45,720.5,88.0,4.35,22.15,444.0,843.7,658.59
2018,7,25,17,0,688.0,84.0,4.3,21.6,392.0,802.19,632.06
2018,7,25,17,15,667.0,78.5,4.25,21.05,346.5,762.91,606.4
2018,7,25,17,30,646.0,73.0,4.2,20.5,301.0,722.17,578.72
2018,7,25,17,45,593.0,67.5,4.1,20.0,251.0,651.9,527.1
2018,7,25,18,0,540.0,62.0,4.0,19.5,201.0,582.64,474.12
2018,7,25,18,15,467.5,54.5,3.9,19.15,155.5,496.22,404.76
2018,7,25,18,30,395.0,47.0,3.8,18.8,110.0,413.09,334.87
2018,7,25,18,45,296.0,36.5,3.7,18.4,74.5,311.15,243.7
2018,7,25,19,0,197.0,26.0,3.6,18.0,39.0,206.65,82.97
2018,7,25,19,15,111.5,15.5,3.55,17.85,21.5,86.73,0.0
2018,7,25,19,30,26.0,5.0,3.5,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.4,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.5,15.75,16.0,9.39,0.0
2018,7,26,5,30,165.0,22.0,2.5,16.1,32.0,17.16,0.0
2018,7,26,5,45,277.0,33.5,2.45,16.4,68.5,27.47,17.05
2018,7,26,6,0,389.0,45.0,2.4,16.7,105.0,36.46,25.98
2018,7,26,6,15,274.5,49.0,2.35,17.2,99.0,37.0,26.89
2018,7,26,6,30,160.0,53.0,2.3,17.7,93.0,41.08,30.66
2018,7,26,6,45,85.5,77.0,2.25,18.15,99.0,60.07,47.37
2018,7,26,7,0,11.0,101.0,2.2,18.6,105.0,80.7,65.23
2018,7,26,7,15,19.5,131.5,2.1,19.15,139.5,103.06,84.21
2018,7,26,7,30,28.0,162.0,2.0,19.7,174.0,119.64,97.9
2018,7,26,7,45,69.5,181.5,1.95,20.2,217.0,133.19,108.82
2018,7,26,8,0,111.0,201.0,1.9,20.7,260.0,139.52,113.52
2018,7,26,8,15,127.0,217.0,1.9,21.2,290.5,149.02,120.83
2018,7,26,8,30,143.0,233.0,1.9,21.7,321.0,158.19,127.79
2018,7,26,8,45,155.5,255.0,1.9,22.2,357.0,170.14,136.95
2018,7,26,9,0,168.0,277.0,1.9,22.7,393.0,181.58,145.62
2018,7,26,9,15,190.0,299.0,1.95,23.1,437.5,205.82,152.41
2018,7,26,9,30,212.0,321.0,2.0,23.5,482.0,237.07,172.18
2018,7,26,9,45,234.0,334.5,2.0,23.9,520.0,253.21,182.39
2018,7,26,10,0,256.0,348.0,2.0,24.3,558.0,286.33,206.91
2018,7,26,10,15,307.0,357.5,2.15,24.55,618.5,328.32,238.1
2018,7,26,10,30,358.0,367.0,2.3,24.8,679.0,376.27,274.36
2018,7,26,10,45,403.5,358.5,2.4,25.05,718.5,408.29,299.44
2018,7,26,11,0,449.0,350.0,2.5,25.3,758.0,453.76,334.54
2018,7,26,11,15,454.0,347.0,2.6,25.35,765.0,486.84,360.92
2018,7,26,11,30,459.0,344.0,2.7,25.4,772.0,519.97,386.95
2018,7,26,11,45,469.5,342.0,2.85,25.45,783.0,557.07,415.52
2018,7,26,12,0,480.0,340.0,3.0,25.5,794.0,594.46,443.9
2018,7,26,12,15,495.0,334.0,3.05,25.4,802.5,631.87,472.03
2018,7,26,12,30,510.0,328.0,3.1,25.3,811.0,669.23,499.82
2018,7,26,12,45,497.0,339.0,3.2,25.2,806.5,698.75,521.45
2018,7,26,13,0,484.0,350.0,3.3,25.1,802.0,726.27,541.51
2018,7,26,13,15,493.0,347.5,3.4,24.95,802.0,758.5,565.4
2018,7,26,13,30,502.0,345.0,3.5,24.8,802.0,789.4,588.28
2018,7,26,13,45,542.5,314.0,3.55,24.6,797.0,820.79,612.54
2018,7,26,14,0,583.0,283.0,3.6,24.4,792.0,853.11,637.44
2018,7,26,14,15,635.0,244.5,3.65,24.15,782.0,887.2,664.11
2018,7,26,14,30,687.0,206.0,3.7,23.9,772.0,917.77,687.66
2018,7,26,14,45,683.0,195.5,3.7,23.65,738.5,918.75,689.89
2018,7,26,15,0,679.0,185.0,3.7,23.4,705.0,916.4,690.21
2018,7,26,15,15,720.5,157.0,3.7,23.4,682.5,936.91,705.67
2018,7,26,15,30,762.0,129.0,3.7,23.4,660.0,946.46,713.64
2018,7,26,15,45,776.5,114.5,3.75,22.8,625.0,947.88,718.3
2018,7,26,16,0,791.0,100.0,3.8,22.2,590.0,945.34,720.48
2018,7,26,16,15,775.5,95.5,3.8,21.85,544.0,921.32,706.91
2018,7,26,16,30,760.0,91.0,3.8,21.5,498.0,894.47,691.39
2018,7,26,16,45,738.5,86.0,3.8,21.15,449.0,858.49,669.18
2018,7,26,17,0,717.0,81.0,3.8,20.8,400.0,820.3,644.95
2018,7,26,17,15,684.5,76.0,3.75,20.35,350.0,775.54,615.27
2018,7,26,17,30,652.0,71.0,3.7,19.9,300.0,724.57,579.98
2018,7,26,17,45,608.0,65.0,3.7,19.4,251.5,661.44,534.29
2018,7,26,18,0,564.0,59.0,3.7,18.9,203.0,598.83,486.78
2018,7,26,18,15,495.0,52.0,3.65,18.5,157.5,515.31,419.95
2018,7,26,18,30,426.0,45.0,3.6,18.1,112.0,434.88,352.21
2018,7,26,18,45,322.0,35.0,3.5,17.75,75.5,328.91,256.95
2018,7,26,19,0,218.0,25.0,3.4,17.4,39.0,215.55,71.45
2018,7,26,19,15,124.0,15.0,3.4,17.15,21.5,94.46,0.0
2018,7,26,19,30,30.0,5.0,3.4,16.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,5,15,63.0,10.5,3.55,14.8,14.0,8.96,0.0
2018,7,27,5,30,126.0,21.0,3.6,15.1,28.0,16.33,0.0
2018,7,27,5,45,220.0,35.5,3.6,15.45,62.5,27.41,16.91
2018,7,27,6,0,314.0,50.0,3.6,15.8,97.0,38.3,27.63
2018,7,27,6,15,225.0,57.5,3.6,16.2,98.0,42.88,32.14
2018,7,27,6,30,136.0,65.0,3.6,16.6,99.0,49.34,38.07
2018,7,27,6,45,91.0,94.5,3.55,17.0,119.5,71.72,57.82
2018,7,27,7,0,46.0,124.0,3.5,17.4,140.0,93.6,76.83
2018,7,27,7,15,52.0,144.5,3.45,17.8,165.0,107.8,88.84
2018,7,27,7,30,58.0,165.0,3.4,18.2,190.0,121.72,100.41
2018,7,27,7,45,53.5,176.5,3.35,18.65,202.0,129.97,106.93
2018,7,27,8,0,49.0,188.0,3.3,19.1,214.0,137.97,113.16
2018,7,27,8,15,90.5,207.5,3.3,19.45,261.0,151.18,123.76
2018,7,27,8,30,132.0,227.0,3.3,19.8,308.0,154.73,126.16
2018,7,27,8,45,143.0,244.5,3.25,20.2,338.0,164.34,133.58
2018,7,27,9,0,154.0,262.0,3.2,20.6,368.0,173.58,140.63
2018,7,27,9,15,175.0,289.0,3.25,20.95,416.5,199.17,149.53
2018,7,27,9,30,196.0,316.0,3.3,21.3,465.0,231.98,171.07
2018,7,27,9,45,229.0,337.5,3.3,21.65,519.5,253.52,185.21
2018,7,27,10,0,262.0,359.0,3.3,22.0,574.0,293.61,215.02
2018,7,27,10,15,343.0,348.0,3.35,22.25,639.5,332.33,243.27
2018,7,27,10,30,424.0,337.0,3.4,22.5,705.0,370.52,272.44
2018,7,27,10,45,463.0,324.0,3.45,22.75,735.5,408.94,303.38
2018,7,27,11,0,502.0,311.0,3.5,23.0,766.0,450.83,336.9
2018,7,27,11,15,525.0,299.0,3.55,23.15,782.0,488.55,367.33
2018,7,27,11,30,548.0,287.0,3.6,23.3,798.0,523.56,395.47
2018,7,27,11,45,534.0,310.0,3.6,23.45,811.0,571.68,431.85
2018,7,27,12,0,520.0,333.0,3.6,23.6,824.0,614.68,463.64
2018,7,27,12,15,582.5,299.5,3.7,23.65,850.0,661.85,499.89
2018,7,27,12,30,645.0,266.0,3.8,23.7,876.0,715.97,540.74
2018,7,27,12,45,736.5,214.5,3.85,23.7,906.0,778.36,587.63
2018,7,27,13,0,828.0,163.0,3.9,23.7,936.0,837.07,630.8
2018,7,27,13,15,735.5,207.5,3.95,23.65,886.0,839.81,632.6
2018,7,27,13,30,643.0,252.0,4.0,23.6,836.0,830.42,625.27
2018,7,27,13,45,650.0,243.5,4.0,23.55,821.5,855.23,643.87
2018,7,27,14,0,657.0,235.0,4.0,23.5,807.0,877.53,660.51
2018,7,27,14,15,771.0,172.5,4.0,23.4,822.5,936.83,702.79
2018,7,27,14,30,885.0,110.0,4.0,23.3,838.0,989.86,739.56
2018,7,27,14,45,878.5,107.5,4.0,23.15,804.5,997.18,745.72
2018,7,27,15,0,872.0,105.0,4.0,23.0,771.0,1001.0,750.05
2018,7,27,15,15,860.5,103.0,4.0,23.0,731.0,996.89,748.79
2018,7,27,15,30,849.0,101.0,4.0,23.0,691.0,989.37,745.43
2018,7,27,15,45,835.5,97.5,3.95,22.6,646.5,974.75,738.23
2018,7,27,16,0,822.0,94.0,3.9,22.2,602.0,968.83,737.14
2018,7,27,16,15,803.0,91.0,3.9,21.9,554.0,942.9,722.27
2018,7,27,16,30,784.0,88.0,3.9,21.6,506.0,914.15,705.44
2018,7,27,16,45,758.0,85.0,3.85,21.25,456.0,875.95,681.56
2018,7,27,17,0,732.0,82.0,3.8,20.9,406.0,835.61,655.71
2018,7,27,17,15,693.0,78.5,3.85,20.35,354.5,786.78,623.91
2018,7,27,17,30,654.0,75.0,3.9,19.8,303.0,731.74,586.28
2018,7,27,17,45,566.5,72.5,3.95,19.25,247.0,634.7,514.96
2018,7,27,18,0,479.0,70.0,4.0,18.7,191.0,539.98,442.28
2018,7,27,18,15,398.5,59.5,4.0,18.15,144.5,444.96,365.75
2018,7,27,18,30,318.0,49.0,4.0,17.6,98.0,351.86,287.14
2018,7,27,18,45,227.0,36.0,4.0,17.05,64.5,258.6,201.49
2018,7,27,19,0,136.0,23.0,4.0,16.5,31.0,156.44,36.46
2018,7,27,19,15,68.0,11.5,4.0,16.2,15.5,54.54,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,5,15,22.0,7.5,2.3,14.05,8.5,6.4,0.0
2018,7,28,5,30,44.0,15.0,2.3,14.4,17.0,12.04,0.0
2018,7,28,5,45,90.0,33.5,2.35,14.75,44.5,26.08,15.75
2018,7,28,6,0,136.0,52.0,2.4,15.1,72.0,39.76,28.95
2018,7,28,6,15,100.0,62.0,2.3,15.45,80.0,48.37,37.07
2018,7,28,6,30,64.0,72.0,2.2,15.8,88.0,55.8,43.91
2018,7,28,6,45,44.0,94.0,2.15,16.2,106.0,73.04,59.16
2018,7,28,7,0,24.0,116.0,2.1,16.6,124.0,88.36,72.44
2018,7,28,7,15,28.5,137.5,2.0,17.0,148.5,103.23,85.09
2018,7,28,7,30,33.0,159.0,1.9,17.4,173.0,117.79,97.22
2018,7,28,7,45,41.5,179.0,1.85,17.8,199.0,131.21,108.17
2018,7,28,8,0,50.0,199.0,1.8,18.2,225.0,144.34,118.73
2018,7,28,8,15,58.0,223.0,1.8,18.6,256.0,159.4,130.77
2018,7,28,8,30,66.0,247.0,1.8,19.0,287.0,174.04,142.32
2018,7,28,8,45,87.0,271.0,1.75,19.4,328.0,188.5,153.55
2018,7,28,9,0,108.0,295.0,1.7,19.8,369.0,189.38,153.57
2018,7,28,9,15,135.5,316.0,1.75,20.2,415.0,210.21,159.11
2018,7,28,9,30,163.0,337.0,1.8,20.6,461.0,238.81,177.41
2018,7,28,9,45,221.5,350.5,1.85,21.0,527.0,272.38,199.55
2018,7,28,10,0,280.0,364.0,1.9,21.4,593.0,300.1,218.53
2018,7,28,10,15,366.0,352.0,2.0,21.75,662.5,340.74,247.88
2018,7,28,10,30,452.0,340.0,2.1,22.1,732.0,381.34,278.51
2018,7,28,10,45,527.5,318.0,2.2,22.5,787.0,429.91,316.11
2018,7,28,11,0,603.0,296.0,2.3,22.9,842.0,481.27,356.06
2018,7,28,11,15,624.5,290.0,2.35,23.2,863.5,527.36,392.24
2018,7,28,11,30,646.0,284.0,2.4,23.5,885.0,575.03,428.86
2018,7,28,11,45,651.0,283.5,2.5,23.8,893.5,618.1,461.55
2018,7,28,12,0,656.0,283.0,2.6,24.1,902.0,660.76,493.3
2018,7,28,12,15,674.5,271.5,2.7,24.25,908.0,703.56,525.11
2018,7,28,12,30,693.0,260.0,2.8,24.4,914.0,746.01,556.26
2018,7,28,12,45,728.0,236.0,2.9,24.5,918.5,789.85,588.53
2018,7,28,13,0,763.0,212.0,3.0,24.6,923.0,832.73,619.89
2018,7,28,13,15,696.0,241.0,3.05,24.55,881.5,836.51,622.26
2018,7,28,13,30,629.0,270.0,3.1,24.5,840.0,833.9,620.37
2018,7,28,13,45,579.5,284.0,3.2,24.45,799.5,827.62,616.75
2018,7,28,14,0,530.0,298.0,3.3,24.4,759.0,815.03,608.75
2018,7,28,14,15,647.5,237.5,3.35,24.2,782.0,891.86,666.18
2018,7,28,14,30,765.0,177.0,3.4,24.0,805.0,954.22,710.22
2018,7,28,14,45,764.0,169.0,3.45,23.85,773.5,969.73,722.03
2018,7,28,15,0,763.0,161.0,3.5,23.7,742.0,973.36,726.45
2018,7,28,15,15,738.5,161.0,3.5,23.7,699.0,959.11,718.31
2018,7,28,15,30,714.0,161.0,3.5,23.7,656.0,941.5,708.14
2018,7,28,15,45,689.5,156.5,3.5,23.2,609.0,915.59,693.72
2018,7,28,16,0,665.0,152.0,3.5,22.7,562.0,886.74,677.2
2018,7,28,16,15,642.0,144.5,3.5,22.3,514.0,853.25,657.0
2018,7,28,16,30,619.0,137.0,3.5,21.9,466.0,817.31,634.81
2018,7,28,16,45,605.5,126.5,3.5,21.55,421.5,785.0,614.72
2018,7,28,17,0,592.0,116.0,3.5,21.2,377.0,750.46,592.55
2018,7,28,17,15,552.5,108.0,3.5,20.65,327.5,692.45,552.78
2018,7,28,17,30,513.0,100.0,3.5,20.1,278.0,626.23,505.5
2018,7,28,17,45,451.5,90.0,3.45,19.6,228.0,547.68,446.55
2018,7,28,18,0,390.0,80.0,3.4,19.1,178.0,471.46,386.99
2018,7,28,18,15,326.0,67.0,3.35,18.6,136.0,391.94,321.64
2018,7,28,18,30,262.0,54.0,3.3,18.1,94.0,316.5,256.67
2018,7,28,18,45,181.5,37.5,3.3,17.55,60.5,228.23,175.51
2018,7,28,19,0,101.0,21.0,3.3,17.0,27.0,127.2,13.97
2018,7,28,19,15,50.5,10.5,3.3,16.75,13.5,42.14,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,29,5,15,17.0,7.0,2.5,14.7,8.0,5.97,0.0
2018,7,29,5,30,34.0,14.0,2.5,14.9,16.0,11.26,0.0
2018,7,29,5,45,97.0,34.0,2.5,15.05,46.5,26.43,15.82
2018,7,29,6,0,160.0,54.0,2.5,15.2,77.0,41.2,30.14
2018,7,29,6,15,130.5,65.5,2.5,15.5,89.5,49.44,37.97
2018,7,29,6,30,101.0,77.0,2.5,15.8,102.0,59.34,47.02
2018,7,29,6,45,78.0,99.5,2.5,16.1,121.5,74.7,60.64
2018,7,29,7,0,55.0,122.0,2.5,16.4,141.0,92.32,75.98
2018,7,29,7,15,92.5,147.5,2.5,16.8,185.0,106.2,87.77
2018,7,29,7,30,130.0,173.0,2.5,17.2,229.0,122.41,101.35
2018,7,29,7,45,139.0,196.5,2.45,17.6,263.5,136.64,113.0
2018,7,29,8,0,148.0,220.0,2.4,18.0,298.0,150.38,124.07
2018,7,29,8,15,145.0,232.0,2.4,18.4,314.5,157.38,129.33
2018,7,29,8,30,142.0,244.0,2.4,18.8,331.0,164.03,134.29
2018,7,29,8,45,141.0,266.0,2.35,19.2,357.5,175.57,143.25
2018,7,29,9,0,140.0,288.0,2.3,19.6,384.0,186.58,151.69
2018,7,29,9,15,154.5,314.0,2.35,19.8,426.0,209.86,159.05
2018,7,29,9,30,169.0,340.0,2.4,20.0,468.0,240.59,179.4
2018,7,29,9,45,204.0,356.0,2.4,20.2,517.5,271.87,200.97
2018,7,29,10,0,239.0,372.0,2.4,20.4,567.0,294.83,217.41
2018,7,29,10,15,316.0,364.0,2.45,20.45,631.5,333.21,245.5
2018,7,29,10,30,393.0,356.0,2.5,20.5,696.0,370.71,274.18
2018,7,29,10,45,406.5,359.5,2.6,20.55,719.5,408.48,305.01
2018,7,29,11,0,420.0,363.0,2.7,20.6,743.0,447.77,336.7
2018,7,29,11,15,427.5,364.0,2.75,20.6,756.0,483.75,365.56
2018,7,29,11,30,435.0,365.0,2.8,20.6,769.0,520.26,394.36
2018,7,29,11,45,459.0,356.5,2.85,20.55,786.0,560.12,425.4
2018,7,29,12,0,483.0,348.0,2.9,20.5,803.0,601.27,457.04
2018,7,29,12,15,496.5,340.5,2.95,20.45,808.5,636.88,484.25
2018,7,29,12,30,510.0,333.0,3.0,20.4,814.0,672.2,511.02
2018,7,29,12,45,616.5,282.0,3.05,20.35,859.0,741.39,563.39
2018,7,29,13,0,723.0,231.0,3.1,20.3,904.0,816.69,619.29
2018,7,29,13,15,626.0,280.5,3.15,20.2,856.5,811.45,614.41
2018,7,29,13,30,529.0,330.0,3.2,20.1,809.0,798.73,604.58
2018,7,29,13,45,437.5,354.0,3.25,20.0,743.5,761.86,578.18
2018,7,29,14,0,346.0,378.0,3.3,19.9,678.0,705.5,537.83
2018,7,29,14,15,250.0,383.0,3.35,19.8,596.0,634.68,486.25
2018,7,29,14,30,154.0,388.0,3.4,19.7,514.0,540.31,416.36
2018,7,29,14,45,143.0,369.5,3.45,19.55,482.5,519.35,402.32
2018,7,29,15,0,132.0,351.0,3.5,19.4,451.0,496.91,386.68
2018,7,29,15,15,118.0,327.0,3.5,19.4,413.0,463.97,362.69
2018,7,29,15,30,104.0,303.0,3.5,19.4,375.0,407.9,321.07
2018,7,29,15,45,84.0,278.5,3.6,19.15,334.0,365.58,289.42
2018,7,29,16,0,64.0,254.0,3.7,18.9,293.0,322.45,256.51
2018,7,29,16,15,168.5,222.5,3.75,18.7,314.5,416.1,334.94
2018,7,29,16,30,273.0,191.0,3.8,18.5,336.0,506.25,409.17
2018,7,29,16,45,444.0,147.0,3.85,18.25,354.5,642.31,519.09
2018,7,29,17,0,615.0,103.0,3.9,18.0,373.0,756.44,606.96
2018,7,29,17,15,587.5,95.0,3.9,17.7,326.5,709.35,573.25
2018,7,29,17,30,560.0,87.0,3.9,17.4,280.0,661.16,538.65
2018,7,29,17,45,508.5,79.0,3.9,17.05,232.0,590.97,485.6
2018,7,29,18,0,457.0,71.0,3.9,16.7,184.0,521.66,430.98
2018,7,29,18,15,324.0,61.5,3.8,16.45,132.5,382.0,316.64
2018,7,29,18,30,191.0,52.0,3.7,16.2,81.0,240.3,196.28
2018,7,29,18,45,111.0,34.5,3.55,15.9,50.0,152.85,116.36
2018,7,29,19,0,31.0,17.0,3.4,15.6,19.0,46.84,0.0
2018,7,29,19,15,15.5,8.5,3.4,15.5,9.5,17.43,0.0
2018,7,29,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,5,15,26.0,8.0,2.8,14.05,9.5,6.83,0.0
2018,7,30,5,30,52.0,16.0,2.8,14.3,19.0,12.77,0.0
2018,7,30,5,45,107.0,35.0,2.85,14.55,48.0,27.13,16.21
2018,7,30,6,0,162.0,54.0,2.9,14.8,77.0,41.17,30.11
2018,7,30,6,15,117.5,58.0,2.85,15.2,78.5,44.2,33.39
2018,7,30,6,30,73.0,62.0,2.8,15.6,80.0,48.96,37.88
2018,7,30,6,45,39.0,79.0,2.75,16.0,89.0,62.88,50.26
2018,7,30,7,0,5.0,96.0,2.7,16.4,98.0,76.93,62.52
2018,7,30,7,15,6.5,117.0,2.6,16.9,119.5,92.78,76.1
2018,7,30,7,30,8.0,138.0,2.5,17.4,141.0,108.45,89.27
2018,7,30,7,45,14.5,156.5,2.45,17.85,163.5,122.35,100.71
2018,7,30,8,0,21.0,175.0,2.4,18.3,186.0,136.13,111.89
2018,7,30,8,15,39.0,205.5,2.35,18.8,228.5,149.03,122.15
2018,7,30,8,30,57.0,236.0,2.3,19.3,271.0,167.75,137.14
2018,7,30,8,45,87.0,262.5,2.3,19.75,320.0,183.88,149.82
2018,7,30,9,0,117.0,289.0,2.3,20.2,369.0,186.62,151.37
2018,7,30,9,15,145.5,310.0,2.35,20.55,415.5,206.87,156.61
2018,7,30,9,30,174.0,331.0,2.4,20.9,462.0,235.98,175.08
2018,7,30,9,45,218.0,346.0,2.45,21.3,518.5,268.28,196.85
2018,7,30,10,0,262.0,361.0,2.5,21.7,575.0,293.23,214.31
2018,7,30,10,15,331.0,356.0,2.55,21.95,636.0,332.07,242.85
2018,7,30,10,30,400.0,351.0,2.6,22.2,697.0,369.37,271.32
2018,7,30,10,45,406.5,360.0,2.65,22.45,719.5,408.27,302.66
2018,7,30,11,0,413.0,369.0,2.7,22.7,742.0,448.12,334.22
2018,7,30,11,15,416.5,372.5,2.75,22.85,754.0,483.6,362.23
2018,7,30,11,30,420.0,376.0,2.8,23.0,766.0,519.33,389.91
2018,7,30,11,45,416.5,384.5,2.9,23.2,774.0,554.62,416.73
2018,7,30,12,0,413.0,393.0,3.0,23.4,782.0,589.44,442.71
2018,7,30,12,15,484.5,356.0,3.0,23.5,812.0,640.38,480.96
2018,7,30,12,30,556.0,319.0,3.0,23.6,842.0,694.15,520.88
2018,7,30,12,45,596.5,298.5,3.05,23.7,856.0,738.91,553.76
2018,7,30,13,0,637.0,278.0,3.1,23.8,870.0,786.96,588.64
2018,7,30,13,15,579.5,300.5,3.1,23.75,832.5,788.67,589.39
2018,7,30,13,30,522.0,323.0,3.1,23.7,795.0,785.89,587.17
2018,7,30,13,45,568.5,286.5,3.15,23.65,789.0,817.15,611.51
2018,7,30,14,0,615.0,250.0,3.2,23.6,783.0,851.64,637.73
2018,7,30,14,15,698.5,205.0,3.2,23.45,791.5,907.74,678.52
2018,7,30,14,30,782.0,160.0,3.2,23.3,800.0,953.12,710.02
2018,7,30,14,45,771.0,157.0,3.2,23.15,765.5,955.37,712.73
2018,7,30,15,0,760.0,154.0,3.2,23.0,731.0,954.14,713.63
2018,7,30,15,15,746.0,150.5,3.2,23.0,691.5,953.96,715.01
2018,7,30,15,30,732.0,147.0,3.2,23.0,652.0,942.89,709.17
2018,7,30,15,45,705.0,145.5,3.25,22.55,605.5,917.9,695.59
2018,7,30,16,0,678.0,144.0,3.3,22.1,559.0,889.98,679.97
2018,7,30,16,15,642.0,142.5,3.3,21.7,509.5,850.37,655.52
2018,7,30,16,30,606.0,141.0,3.3,21.3,460.0,808.43,629.09
2018,7,30,16,45,559.5,137.0,3.35,20.85,408.5,751.38,591.51
2018,7,30,17,0,513.0,133.0,3.4,20.4,357.0,686.03,546.76
2018,7,30,17,15,466.0,124.0,3.4,19.85,307.5,623.04,502.39
2018,7,30,17,30,419.0,115.0,3.4,19.3,258.0,560.56,456.6
2018,7,30,17,45,355.0,102.0,3.4,18.7,209.0,478.88,393.44
2018,7,30,18,0,291.0,89.0,3.4,18.1,160.0,399.85,329.89
2018,7,30,18,15,233.5,70.5,3.35,17.6,119.0,303.91,250.72
2018,7,30,18,30,176.0,52.0,3.3,17.1,78.0,229.27,186.12
2018,7,30,18,45,114.5,33.5,3.3,16.6,48.0,154.14,116.04
2018,7,30,19,0,53.0,15.0,3.3,16.1,18.0,67.06,0.0
2018,7,30,19,15,26.5,7.5,3.3,15.9,9.0,23.77,0.0
2018,7,30,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
