Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.41,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,7.26,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,11.11,3.06
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,16.96,9.06
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,22.26,14.02
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,29.72,20.8
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,37.19,27.51
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,41.77,31.51
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,46.36,35.43
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,56.79,44.41
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,67.25,53.28
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,81.94,65.66
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,96.23,77.54
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,112.17,90.66
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,127.84,103.39
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,133.3,107.51
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,139.52,107.25
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,147.05,112.74
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,154.81,118.41
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,183.02,140.03
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,211.98,162.04
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,238.31,181.88
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,258.87,197.23
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,286.41,217.99
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,315.67,239.95
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,327.47,248.81
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,339.65,258.03
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,364.27,277.16
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,397.01,302.36
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,434.34,330.57
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,473.61,360.07
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,468.04,355.99
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,447.05,340.82
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,547.21,418.78
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,640.8,490.33
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,806.52,614.16
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,960.86,721.24
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,963.67,723.99
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,962.81,725.85
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,954.01,721.56
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,941.69,715.07
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,921.78,705.48
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,905.25,698.23
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,839.81,655.8
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,772.32,611.02
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,704.75,564.48
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,628.04,509.4
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,608.22,496.33
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,577.75,473.42
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,513.62,422.29
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,450.26,368.81
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,341.54,274.03
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,234.62,137.5
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,98.77,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,16.64,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,26.35,14.62
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,31.08,21.24
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,36.96,26.95
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,48.24,37.2
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,59.34,47.13
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,69.67,56.15
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,79.93,64.94
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,92.28,75.41
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,104.52,85.61
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,119.47,97.96
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,134.22,109.98
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,143.69,117.44
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,153.06,124.76
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,154.44,125.4
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,157.01,121.29
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,158.26,121.83
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,159.24,122.26
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,170.04,130.4
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,181.19,138.81
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,204.49,156.62
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,228.47,174.81
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,216.81,165.71
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,204.33,156.04
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,200.77,153.26
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,196.99,150.3
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,201.13,153.57
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,205.32,156.89
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,208.3,159.25
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,211.31,161.67
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,220.85,169.23
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,230.64,177.01
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,280.3,216.39
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,322.1,249.48
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,401.61,311.63
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,467.57,362.89
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,484.82,376.75
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,501.99,390.89
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,507.25,396.28
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,511.63,401.17
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,505.43,399.11
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,519.5,412.05
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,509.45,407.03
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,497.45,400.57
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,477.42,387.38
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,455.73,372.49
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,409.73,336.81
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,364.25,300.36
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,292.97,241.45
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,221.85,180.9
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,156.86,122.95
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,82.79,38.92
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,30.06,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,8.54,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,14.84,5.52
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,27.6,18.16
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,39.92,29.47
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,49.27,38.0
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,58.56,46.29
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,63.76,50.8
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,68.87,55.1
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,80.98,65.39
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,92.98,75.41
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,104.86,85.18
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,116.62,94.74
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,122.23,99.03
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,127.76,103.26
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,135.04,108.9
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,143.13,110.02
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,154.44,118.45
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,166.05,127.1
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,192.14,146.93
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,219.12,167.3
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,237.25,180.84
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,255.97,194.8
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,259.16,197.12
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,262.22,199.39
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,307.59,233.69
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,359.0,272.07
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,384.3,290.95
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,411.03,310.98
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,470.62,355.99
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,528.66,399.43
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,673.25,508.19
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,813.08,610.41
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,867.53,649.6
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,913.65,681.67
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,926.43,691.74
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,935.72,699.95
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,938.07,703.71
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,944.24,710.29
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,933.12,704.35
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,918.59,696.37
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,896.08,684.82
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,870.51,671.1
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,834.33,648.93
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,795.72,624.64
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,744.19,590.41
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,691.15,553.97
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,621.59,503.38
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,548.25,447.67
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,461.68,378.76
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,378.83,309.19
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,281.87,222.27
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,176.86,70.78
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,67.37,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,8.54,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,14.85,5.23
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,27.18,17.75
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,39.14,28.77
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,54.97,43.03
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,70.61,56.91
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,84.74,69.24
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,98.76,81.24
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,113.01,93.22
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,127.14,104.9
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,142.81,117.72
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,158.3,130.22
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,161.73,132.51
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,173.63,141.88
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,187.69,152.96
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,208.31,160.54
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,229.33,175.55
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,251.63,191.94
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,283.39,215.1
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,310.16,234.82
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,352.26,265.8
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,394.67,297.55
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,449.61,339.07
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,512.4,386.9
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,574.47,434.31
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,641.95,485.37
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,681.68,515.43
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,719.89,544.06
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,754.52,569.76
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,787.11,593.76
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,813.86,613.64
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,837.83,631.53
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,855.24,644.96
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,869.51,656.3
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,876.88,663.31
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,880.87,668.15
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,877.13,667.71
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,870.01,665.06
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,846.74,650.62
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,827.89,639.15
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,800.36,623.12
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,770.34,605.09
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,730.02,578.76
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,687.92,550.54
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,635.03,513.28
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,581.42,474.27
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,514.48,423.07
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,448.34,370.5
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,351.52,291.37
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,274.98,225.57
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,191.49,149.8
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,97.2,22.56
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,34.3,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,8.54,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,14.85,4.9
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,27.88,18.36
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,40.54,30.07
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,55.96,44.03
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,71.21,57.64
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,78.77,64.23
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,86.22,70.54
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,93.57,76.63
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,100.83,82.54
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,111.22,91.06
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,121.52,99.4
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,134.19,109.63
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,146.72,119.63
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,159.79,130.02
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,174.47,135.16
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,190.98,147.38
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,208.07,160.09
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,224.84,172.41
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,253.78,194.22
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,283.2,216.28
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,314.8,239.97
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,343.71,261.62
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,375.0,285.07
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,423.35,321.57
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,480.41,364.43
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,572.65,434.51
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,674.89,510.87
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,727.88,549.69
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,782.43,589.55
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,807.78,608.24
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,830.26,625.09
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,846.68,637.71
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,859.87,648.17
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,865.57,653.99
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,867.86,657.61
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,861.48,654.86
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,845.8,645.96
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,827.57,634.9
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,806.49,621.85
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,776.9,604.15
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,745.01,584.52
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,702.75,556.35
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,658.91,526.42
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,603.03,486.57
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,546.57,445.05
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,460.84,379.47
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,395.62,327.37
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,319.14,263.86
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,244.21,199.39
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,169.14,130.34
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,81.25,1.01
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,28.16,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,13.66,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,22.38,9.66
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,35.46,24.88
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,48.22,36.83
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,58.28,46.11
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,69.42,56.07
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,83.57,68.43
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,98.63,81.3
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,111.87,92.37
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,124.99,103.15
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,141.36,116.47
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,148.83,122.1
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,164.59,134.64
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,179.87,146.59
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,197.51,160.33
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,214.81,161.45
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,230.82,165.59
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,264.78,185.25
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,307.63,215.1
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,359.92,254.32
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,408.85,294.8
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,458.69,335.28
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,500.84,369.57
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,539.25,399.88
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,572.73,425.89
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,600.32,446.9
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,662.9,493.64
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,731.59,543.91
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,772.14,573.37
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,811.16,601.74
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,839.83,623.07
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,865.51,642.17
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,865.35,643.73
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,860.11,641.77
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,890.51,665.3
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,918.16,686.21
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,917.13,688.01
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,912.61,687.82
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,898.18,679.63
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,880.39,669.3
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,853.41,655.15
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,823.46,638.68
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,782.83,613.39
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,732.37,580.3
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,677.4,542.67
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,621.8,503.25
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,552.44,451.6
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,484.11,398.33
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,398.74,328.19
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,316.88,257.87
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,226.59,173.04
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,105.65,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,38.3,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,5.97,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,7.78,0.0
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,12.69,5.27
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,17.29,9.62
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,23.91,15.67
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,30.54,21.66
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,36.78,27.19
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,43.02,32.62
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,51.78,40.18
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,60.56,47.65
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,73.8,58.89
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,86.33,69.37
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,102.06,82.45
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,117.52,95.15
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,132.79,107.55
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,148.81,115.0
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,169.87,130.96
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,191.59,147.32
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,221.29,168.88
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,264.6,201.2
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,298.9,226.32
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,347.63,262.94
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,391.14,296.06
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,435.17,329.42
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,521.24,395.22
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,624.96,473.92
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,690.17,523.43
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,755.63,573.0
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,793.75,600.88
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,829.08,625.78
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,859.21,647.07
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,886.16,666.26
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,908.02,682.43
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,926.42,696.42
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,939.53,707.09
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,949.08,715.55
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,961.44,726.16
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,959.04,726.88
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,950.07,722.48
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,937.55,715.83
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,915.54,704.8
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,890.34,691.43
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,855.15,669.74
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,823.83,650.47
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,774.93,617.67
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,724.6,582.75
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,655.13,531.72
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,585.96,478.49
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,495.81,405.76
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,408.31,331.24
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,291.07,219.97
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,159.71,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,58.29,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,4.69,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,6.93,0.0
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,10.56,3.35
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,13.98,6.63
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,18.94,11.16
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,23.91,15.64
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,28.47,19.69
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,33.05,23.67
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,45.95,34.91
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,58.89,46.03
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,76.47,61.0
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,93.1,74.93
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,100.55,80.91
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,107.94,86.8
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,139.6,113.01
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,171.78,132.68
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,183.69,140.97
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,207.28,158.57
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,239.46,181.72
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,269.22,203.45
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,326.45,246.12
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,391.61,294.82
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,418.31,315.46
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,454.45,343.29
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,488.56,369.61
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,524.33,396.98
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,559.95,424.13
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,601.56,455.23
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,673.54,509.86
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,753.05,568.98
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,802.17,605.42
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,845.76,636.38
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,867.07,651.46
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,885.17,664.65
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,896.91,674.22
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,905.19,681.67
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,905.86,683.89
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,903.0,683.94
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,898.01,682.19
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,883.86,674.29
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,861.88,662.49
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,836.93,648.55
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,801.54,626.61
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,763.85,602.59
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,713.26,568.27
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,661.39,531.86
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,591.91,480.67
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,522.77,427.28
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,430.32,352.45
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,349.16,282.67
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,248.4,182.53
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,91.59,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,8.11,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,7.68,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,11.33,0.62
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,19.97,11.34
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,28.49,19.33
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,31.7,22.45
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,33.87,24.48
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,42.6,32.21
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,51.36,39.83
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,63.06,49.91
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,74.2,59.37
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,89.3,72.1
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,104.17,84.46
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,120.29,97.71
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,136.16,110.58
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,162.09,131.75
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,189.68,146.65
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,209.65,160.57
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,244.59,186.28
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,273.95,207.95
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,306.13,232.02
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,332.67,252.12
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,354.98,269.12
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,366.85,278.63
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,379.92,288.86
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,373.67,284.52
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,364.91,278.18
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,387.49,295.35
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,411.06,313.08
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,424.39,323.4
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,437.93,333.95
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,443.33,338.57
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,448.42,343.06
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,571.23,438.0
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,688.26,526.15
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,826.87,629.87
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,939.9,708.1
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,944.36,711.88
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,945.24,714.39
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,936.87,710.4
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,936.14,711.87
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,918.24,703.08
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,897.1,692.16
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,866.02,673.22
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,832.28,652.09
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,785.23,621.05
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,736.47,587.66
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,677.13,544.65
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,612.32,495.1
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,520.78,421.77
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,432.26,346.24
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,307.7,219.35
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,133.35,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,13.66,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,22.81,5.56
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,29.6,19.38
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,36.42,26.16
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,41.34,30.84
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,46.24,35.29
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,49.38,38.05
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,57.17,44.77
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,59.94,46.98
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,62.63,49.08
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,64.05,50.06
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,65.44,51.0
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,82.48,65.3
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,104.37,83.48
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,127.13,102.16
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,173.01,121.07
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,216.33,148.52
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,258.32,180.54
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,289.49,199.99
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,343.06,240.0
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,398.29,285.41
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,456.51,333.48
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,500.46,372.0
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,537.36,403.22
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,547.56,412.71
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,543.63,410.2
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,559.66,422.67
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,574.26,433.48
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,662.63,500.63
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,755.26,569.64
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,820.84,618.34
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,883.33,661.63
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,906.53,677.65
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,926.3,691.79
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,939.36,701.84
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,948.79,709.68
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,951.2,712.61
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,949.98,713.33
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,951.71,716.24
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,938.87,709.42
2018,8,29,15,45,800.5,90.5,2.7,21.9,538.5,916.9,697.13
2018,8,29,16,0,779.0,88.0,2.6,21.4,491.0,891.75,682.64
2018,8,29,16,15,750.0,85.5,2.6,21.05,441.0,856.43,661.31
2018,8,29,16,30,721.0,83.0,2.6,20.7,391.0,824.54,641.99
2018,8,29,16,45,680.5,78.5,2.55,20.4,339.0,771.98,606.71
2018,8,29,17,0,640.0,74.0,2.5,20.1,287.0,718.19,569.41
2018,8,29,17,15,583.0,67.5,2.4,19.7,235.5,646.21,516.79
2018,8,29,17,30,526.0,61.0,2.3,19.3,184.0,574.71,462.0
2018,8,29,17,45,439.5,52.5,2.2,18.85,137.5,477.17,384.11
2018,8,29,18,0,353.0,44.0,2.1,18.4,91.0,382.62,304.03
2018,8,29,18,15,237.0,31.0,2.0,18.05,56.5,267.77,180.83
2018,8,29,18,30,121.0,18.0,1.9,17.7,22.0,102.44,0.0
