Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,8.54,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,19.85,0.0
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,31.72,21.06
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,41.47,30.75
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,48.72,37.6
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,53.21,41.76
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,57.69,45.71
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,60.07,47.67
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,62.48,49.57
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,64.35,50.92
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,72.32,57.54
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,72.76,57.58
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,73.25,57.67
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,73.98,57.96
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,84.86,55.86
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,140.94,77.13
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,206.2,121.18
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,262.89,165.77
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,319.86,213.37
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,375.76,260.41
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,431.22,306.13
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,484.57,349.91
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,536.75,391.56
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,586.21,429.79
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,633.85,465.55
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,677.67,499.11
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,719.09,530.39
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,756.17,558.21
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,790.34,582.76
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,819.51,603.74
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,845.38,622.65
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,864.65,637.44
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,880.32,650.05
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,888.96,658.41
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,903.56,671.0
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,900.35,671.38
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,893.36,669.47
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,878.58,661.27
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,860.3,650.75
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,829.66,634.02
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,802.14,619.0
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,755.52,588.76
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,707.04,556.06
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,636.83,505.61
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,566.46,452.33
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,467.68,374.31
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,371.26,292.86
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,252.59,157.14
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,87.92,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,8.54,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,19.84,0.0
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,30.82,19.8
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,37.47,26.76
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,44.13,32.97
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,48.09,36.6
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,52.07,40.06
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,54.72,42.23
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,62.5,48.75
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,64.04,49.79
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,65.59,50.83
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,67.01,51.72
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,68.39,52.58
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,78.34,60.63
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,88.34,58.4
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,145.47,78.65
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,203.76,116.04
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,261.73,161.08
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,319.89,209.22
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,376.68,256.73
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,432.85,302.84
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,487.31,347.42
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,540.49,389.84
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,590.69,428.55
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,638.97,464.76
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,683.73,498.4
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,726.01,529.68
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,764.57,557.92
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,800.19,582.47
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,829.8,603.04
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,856.0,621.53
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,877.16,636.5
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,894.68,649.31
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,904.92,657.19
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,911.37,662.87
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,910.33,664.55
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,905.58,664.02
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,901.34,663.07
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,883.73,653.35
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,855.87,638.55
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,824.94,621.29
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,779.39,593.15
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,731.66,562.32
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,672.71,521.65
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,607.55,473.84
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,511.28,399.81
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,417.68,321.37
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,279.48,152.35
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,112.17,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,8.54,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,19.0,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,29.12,18.35
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,35.42,25.11
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,41.76,31.06
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,45.81,34.8
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,49.87,38.35
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,56.89,44.34
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,59.46,46.34
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,61.48,47.78
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,63.47,49.17
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,64.61,49.82
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,65.73,50.46
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,76.43,59.17
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,85.58,66.49
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,142.24,76.95
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,199.83,113.95
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,257.53,159.19
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,315.37,207.81
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,363.1,252.11
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,402.78,288.56
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,442.69,322.87
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,475.85,350.6
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,518.44,384.03
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,560.45,416.3
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,599.25,445.91
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,637.19,474.49
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,664.52,495.11
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,689.23,513.7
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,708.4,528.71
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,724.68,541.7
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,766.71,573.63
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,806.9,603.31
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,854.07,636.69
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,894.38,665.34
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,901.62,672.0
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,895.78,670.34
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,880.78,662.05
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,862.25,651.44
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,833.85,635.43
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,802.43,616.97
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,756.54,587.32
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,714.94,559.59
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,649.58,512.71
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,583.98,462.97
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,485.54,385.19
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,389.9,302.53
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,254.17,113.66
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,96.34,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.71,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,8.09,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,14.34,6.17
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,23.28,14.74
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,31.4,22.23
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,41.79,31.63
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,52.06,40.75
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,63.18,50.44
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,74.19,59.87
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,86.93,70.61
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,99.53,81.05
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,128.21,105.02
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,147.27,120.45
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,157.73,128.59
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,176.93,143.91
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,172.6,120.23
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,209.27,136.62
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,248.64,161.49
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,314.69,211.23
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,371.03,260.29
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,426.92,308.55
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,480.46,354.03
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,532.77,397.29
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,582.82,437.9
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,631.06,476.09
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,675.9,510.98
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,718.36,543.42
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,744.84,563.83
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,766.66,580.31
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,786.24,594.56
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,794.08,600.8
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,844.46,636.6
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,883.77,664.4
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,893.61,672.1
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,899.67,677.64
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,898.55,678.64
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,893.7,677.3
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,879.94,669.7
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,872.56,666.61
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,845.77,650.92
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,815.97,632.85
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,770.27,602.94
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,722.46,570.23
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,660.0,524.96
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,591.85,472.49
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,490.38,390.95
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,391.97,303.37
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,238.49,70.21
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,68.88,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,7.68,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,17.21,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,29.21,18.07
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,33.88,23.87
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,40.19,29.9
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,61.22,48.72
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,83.73,68.56
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,87.52,71.69
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,92.02,75.33
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,76.51,61.48
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,65.53,51.64
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,66.6,52.3
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,67.68,52.94
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,67.99,52.95
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,82.46,65.0
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,138.33,76.33
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,195.45,113.08
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,252.25,158.29
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,309.26,207.21
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,365.64,256.62
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,421.55,305.2
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,475.53,351.58
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,528.36,395.89
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,578.49,436.98
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,626.78,475.59
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,671.5,511.56
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,713.84,545.18
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,752.3,575.23
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,787.9,601.43
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,817.28,622.94
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,843.23,642.19
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,863.62,657.71
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,880.34,670.88
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,890.63,679.38
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,897.17,685.48
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,897.3,687.33
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,893.77,686.83
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,879.98,679.05
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,872.5,675.8
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,844.33,657.79
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,813.17,637.38
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,767.07,606.33
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,718.87,572.47
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,657.74,526.79
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,590.82,473.97
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,487.9,390.31
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,387.72,298.49
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,230.79,15.08
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,64.9,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,7.68,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,17.9,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,27.64,16.6
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,32.76,22.91
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,38.04,28.04
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,45.62,34.94
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,49.82,38.67
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,52.2,40.66
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,54.61,42.59
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,56.5,43.94
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,58.37,45.25
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,67.45,52.71
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,69.15,53.78
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,70.98,54.97
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,75.7,58.57
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,134.36,70.98
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,193.75,107.86
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,252.57,152.89
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,311.42,201.19
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,368.75,248.74
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,425.28,294.67
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,480.38,339.19
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,534.13,381.38
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,584.83,420.14
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,633.53,456.34
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,678.93,490.28
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,721.74,521.8
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,759.57,550.24
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,794.28,574.98
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,823.96,595.88
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,850.18,614.7
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,870.94,630.27
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,888.0,643.69
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,898.05,653.04
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,904.28,660.17
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,902.14,662.01
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,896.25,661.57
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,881.41,653.58
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,872.78,649.82
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,843.5,635.43
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,811.22,618.39
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,764.48,589.27
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,715.63,557.18
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,652.45,512.61
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,583.4,460.44
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,478.93,377.53
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,378.24,284.17
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,222.56,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,63.93,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,6.83,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,17.07,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,26.77,15.56
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,27.2,18.03
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,27.93,19.09
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,38.46,28.59
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,56.44,44.48
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,75.47,60.99
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,94.08,76.79
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,110.36,90.21
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,126.42,103.17
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,140.99,114.69
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,152.7,123.66
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,142.79,114.85
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,132.28,105.71
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,149.82,93.17
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,193.05,112.83
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,251.02,155.58
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,306.5,200.11
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,363.61,248.58
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,420.07,295.91
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,474.83,341.29
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,528.28,384.43
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,577.88,423.55
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,625.49,460.14
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,669.95,494.14
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,711.82,525.64
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,749.18,553.52
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,783.46,577.84
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,812.25,598.29
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,837.6,616.61
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,857.4,631.4
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,873.53,643.97
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,882.83,652.15
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,888.37,658.08
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,886.65,659.37
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,890.77,664.79
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,875.18,656.05
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,856.07,645.07
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,826.44,629.09
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,793.85,610.5
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,745.61,579.72
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,695.33,545.88
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,630.9,499.06
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,560.29,444.45
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,456.62,360.61
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,356.29,263.21
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,204.98,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,57.17,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,17.5,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,26.8,15.15
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,33.85,23.69
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,42.18,31.55
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,57.68,45.46
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,73.53,59.42
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,84.11,68.5
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,96.93,79.3
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,107.03,87.5
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,116.84,95.3
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,127.51,103.68
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,137.79,111.58
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,133.7,107.47
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,136.61,109.23
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,177.66,121.06
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,219.74,147.75
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,259.32,175.18
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,303.76,208.42
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,349.05,243.43
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,397.83,280.95
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,446.0,317.97
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,497.14,356.5
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,555.67,399.41
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,615.68,442.76
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,641.34,461.13
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,658.29,472.95
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,672.47,482.98
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,680.68,488.67
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,678.62,489.17
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,676.57,489.43
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,705.27,511.59
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,739.49,536.95
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,761.61,555.88
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,780.64,571.93
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,794.97,585.29
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,805.78,596.44
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,793.97,590.02
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,779.03,581.67
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,756.26,573.13
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,730.62,561.63
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,631.49,494.28
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,525.5,418.41
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,454.2,365.14
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,383.85,309.3
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,323.28,256.96
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,266.81,191.71
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,114.8,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,16.64,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,24.91,13.23
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,35.16,24.75
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,43.46,32.66
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,54.43,42.64
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,68.66,55.27
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,85.92,70.28
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,106.09,87.52
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,112.93,92.95
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,123.23,101.23
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,128.92,105.48
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,127.39,103.62
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,143.92,116.96
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,152.94,123.85
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,188.51,135.79
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,216.8,157.16
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,249.86,180.59
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,287.59,208.96
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,329.44,239.38
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,387.06,282.97
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,425.94,315.11
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,462.84,344.94
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,499.57,373.76
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,535.78,401.59
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,580.27,435.97
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,629.45,473.33
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,670.91,504.86
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,711.88,535.92
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,706.6,533.28
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,688.97,522.05
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,685.43,521.36
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,678.27,517.88
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,692.46,531.63
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,704.19,543.64
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,679.76,528.45
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,652.4,511.05
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,621.22,489.7
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,587.59,466.22
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,484.98,391.06
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,404.32,329.49
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,400.13,328.84
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,393.29,325.12
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,339.2,280.87
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,285.65,235.31
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,222.35,179.21
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,160.45,111.41
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,65.06,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,3.84,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,6.1,0.0
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,6.76,0.19
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,7.39,0.88
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,16.05,8.67
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,24.74,16.47
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,47.61,36.79
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,69.49,55.97
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,91.7,75.16
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,113.28,93.51
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,128.39,106.05
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,136.1,112.16
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,148.81,122.47
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,154.17,126.5
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,170.77,132.92
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,199.24,154.04
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,229.82,176.65
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,264.34,202.67
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,285.62,218.9
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,315.74,242.32
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,373.63,285.58
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,452.5,346.68
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,521.53,401.57
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,598.25,462.7
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,640.91,497.11
2018,9,28,12,30,886.0,103.0,3.5,20.2,775.0,681.2,529.18
2018,9,28,12,45,883.0,102.5,3.55,20.2,763.5,716.64,557.32
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,749.21,582.69
2018,9,28,13,15,874.5,100.5,3.6,20.15,732.0,775.89,602.33
2018,9,28,13,30,869.0,99.0,3.6,20.1,712.0,799.28,619.71
2018,9,28,13,45,862.5,97.5,3.6,20.05,686.0,818.49,634.24
2018,9,28,14,0,856.0,96.0,3.6,20.0,660.0,834.27,646.49
2018,9,28,14,15,845.0,94.0,3.6,19.8,627.0,842.18,653.71
2018,9,28,14,30,834.0,92.0,3.6,19.6,594.0,855.47,664.99
2018,9,28,14,45,820.0,89.0,3.65,19.45,555.0,852.7,665.13
2018,9,28,15,0,806.0,86.0,3.7,19.3,516.0,846.3,662.9
2018,9,28,15,15,784.0,83.5,3.7,19.3,472.0,829.83,652.88
2018,9,28,15,30,762.0,81.0,3.7,19.3,428.0,809.99,640.42
2018,9,28,15,45,734.5,76.5,3.65,18.65,381.0,779.6,621.34
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,746.37,599.6
2018,9,28,16,15,666.5,66.5,3.55,17.6,284.5,704.13,569.61
2018,9,28,16,30,626.0,61.0,3.5,17.2,235.0,654.92,532.87
2018,9,28,16,45,561.5,54.5,3.45,16.8,186.5,583.1,476.47
2018,9,28,17,0,497.0,48.0,3.4,16.4,138.0,511.68,417.23
2018,9,28,17,15,390.0,39.0,3.3,16.0,95.5,404.61,325.2
2018,9,28,17,30,283.0,30.0,3.2,15.6,53.0,296.79,198.0
2018,9,28,17,45,165.5,18.5,3.05,15.2,29.5,136.14,0.0
2018,9,28,18,0,48.0,7.0,2.9,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.8,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
