Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.5,2.15,14.1,3.0,0.0,0.0
2018,9,29,6,0,50.0,7.0,2.2,14.2,6.0,0.0,0.0
2018,9,29,6,15,169.5,18.0,2.3,14.75,29.0,15.36,0.0
2018,9,29,6,30,289.0,29.0,2.4,15.3,52.0,24.27,11.52
2018,9,29,6,45,214.0,22.5,2.55,15.85,46.5,17.46,9.34
2018,9,29,7,0,139.0,16.0,2.7,16.4,41.0,11.82,4.74
2018,9,29,7,15,69.5,21.0,2.7,16.8,33.5,16.88,9.32
2018,9,29,7,30,0.0,26.0,2.7,17.2,26.0,21.43,13.4
2018,9,29,7,45,0.0,51.0,2.7,17.6,51.0,42.19,31.75
2018,9,29,8,0,0.0,76.0,2.7,18.0,76.0,62.7,49.63
2018,9,29,8,15,11.0,115.5,2.65,18.4,120.5,92.4,75.22
2018,9,29,8,30,22.0,155.0,2.6,18.8,165.0,120.72,99.17
2018,9,29,8,45,35.0,179.0,2.55,19.15,197.0,131.48,107.84
2018,9,29,9,0,48.0,203.0,2.5,19.5,229.0,146.75,120.26
2018,9,29,9,15,47.0,209.0,2.5,19.85,236.0,151.2,123.48
2018,9,29,9,30,46.0,215.0,2.5,20.2,243.0,155.44,126.54
2018,9,29,9,45,67.5,253.0,2.45,20.5,296.0,185.74,142.47
2018,9,29,10,0,89.0,291.0,2.4,20.8,349.0,220.06,167.22
2018,9,29,10,15,187.0,282.0,2.45,21.0,411.0,237.21,176.08
2018,9,29,10,30,285.0,273.0,2.5,21.2,473.0,266.19,195.79
2018,9,29,10,45,350.0,280.0,2.55,21.45,532.5,313.79,232.38
2018,9,29,11,0,415.0,287.0,2.6,21.7,592.0,366.36,273.38
2018,9,29,11,15,281.5,317.0,2.65,21.8,525.5,364.81,276.47
2018,9,29,11,30,148.0,347.0,2.7,21.9,459.0,347.9,265.99
2018,9,29,11,45,103.0,338.5,2.75,22.0,416.5,330.53,253.65
2018,9,29,12,0,58.0,330.0,2.8,22.1,374.0,308.21,236.91
2018,9,29,12,15,55.5,316.5,2.85,22.15,358.5,302.66,233.09
2018,9,29,12,30,53.0,303.0,2.9,22.2,343.0,296.05,228.37
2018,9,29,12,45,38.5,266.0,2.95,22.2,295.0,259.15,200.23
2018,9,29,13,0,24.0,229.0,3.0,22.2,247.0,219.56,169.68
2018,9,29,13,15,41.0,235.5,3.0,22.15,265.0,241.88,187.88
2018,9,29,13,30,58.0,242.0,3.0,22.1,283.0,265.61,207.09
2018,9,29,13,45,158.5,259.5,3.0,22.05,364.5,384.19,301.21
2018,9,29,14,0,259.0,277.0,3.0,22.0,446.0,511.74,399.44
2018,9,29,14,15,273.0,240.0,3.0,21.85,410.0,495.76,389.05
2018,9,29,14,30,287.0,203.0,3.0,21.7,374.0,477.15,377.43
2018,9,29,14,45,248.0,178.5,3.0,21.55,319.0,423.41,337.44
2018,9,29,15,0,209.0,154.0,3.0,21.4,264.0,366.74,294.51
2018,9,29,15,15,158.5,155.0,3.0,21.4,234.5,310.07,249.94
2018,9,29,15,30,108.0,156.0,3.0,21.4,205.0,271.06,218.27
2018,9,29,15,45,141.5,146.0,2.95,20.95,202.5,293.7,238.54
2018,9,29,16,0,175.0,136.0,2.9,20.5,200.0,315.89,258.15
2018,9,29,16,15,240.0,113.5,2.8,20.15,187.0,364.93,299.42
2018,9,29,16,30,305.0,91.0,2.7,19.8,174.0,411.67,337.55
2018,9,29,16,45,277.0,74.5,2.6,19.45,138.0,365.05,298.96
2018,9,29,17,0,249.0,58.0,2.5,19.1,102.0,318.28,258.77
2018,9,29,17,15,222.0,42.5,2.3,18.55,72.0,274.55,217.74
2018,9,29,17,30,195.0,27.0,2.1,18.0,42.0,224.5,134.64
2018,9,29,17,45,118.0,16.5,1.9,17.5,23.5,99.47,0.0
2018,9,29,18,0,41.0,6.0,1.7,17.0,5.0,0.0,0.0
2018,9,29,18,15,20.5,3.0,1.7,16.8,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.05,15.55,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.6,5.0,0.0,0.0
2018,9,30,6,15,128.0,18.5,1.0,16.0,26.5,15.79,0.0
2018,9,30,6,30,225.0,31.0,1.0,16.4,48.0,24.12,10.58
2018,9,30,6,45,331.0,41.5,1.0,16.75,88.5,34.07,23.43
2018,9,30,7,0,437.0,52.0,1.0,17.1,129.0,41.96,31.03
2018,9,30,7,15,508.0,59.5,0.95,17.5,177.0,47.06,35.85
2018,9,30,7,30,579.0,67.0,0.9,17.9,225.0,52.16,40.45
2018,9,30,7,45,627.5,71.5,0.85,18.25,274.0,54.72,42.67
2018,9,30,8,0,676.0,76.0,0.8,18.6,323.0,57.32,44.82
2018,9,30,8,15,709.0,79.5,0.8,19.05,370.5,59.05,46.12
2018,9,30,8,30,742.0,83.0,0.8,19.5,418.0,66.33,52.19
2018,9,30,8,45,767.0,86.0,0.8,20.0,462.5,67.74,53.12
2018,9,30,9,0,792.0,89.0,0.8,20.5,507.0,69.15,54.06
2018,9,30,9,15,810.0,90.5,0.85,20.9,546.0,69.42,54.04
2018,9,30,9,30,828.0,92.0,0.9,21.3,585.0,69.73,54.08
2018,9,30,9,45,842.0,93.0,0.95,21.7,619.0,118.04,64.18
2018,9,30,10,0,856.0,94.0,1.0,22.1,653.0,181.63,103.82
2018,9,30,10,15,865.0,95.0,1.1,22.35,679.5,236.65,146.03
2018,9,30,10,30,874.0,96.0,1.2,22.6,706.0,291.95,192.55
2018,9,30,10,45,815.0,126.0,1.3,22.8,707.0,344.04,239.74
2018,9,30,11,0,756.0,156.0,1.4,23.0,708.0,391.71,282.41
2018,9,30,11,15,610.0,219.5,1.45,23.2,669.5,427.44,315.31
2018,9,30,11,30,464.0,283.0,1.5,23.4,631.0,446.52,333.34
2018,9,30,11,45,575.0,236.0,1.6,23.55,669.5,497.87,373.46
2018,9,30,12,0,686.0,189.0,1.7,23.7,708.0,557.93,419.86
2018,9,30,12,15,710.0,180.0,1.75,23.7,714.5,602.37,454.19
2018,9,30,12,30,734.0,171.0,1.8,23.7,721.0,646.47,487.86
2018,9,30,12,45,683.5,188.0,1.85,23.75,693.5,662.97,500.66
2018,9,30,13,0,633.0,205.0,1.9,23.8,666.0,673.82,509.26
2018,9,30,13,15,518.5,242.0,1.9,23.6,613.0,645.22,489.03
2018,9,30,13,30,404.0,279.0,1.9,23.4,560.0,600.22,456.88
2018,9,30,13,45,321.5,281.5,1.95,23.25,499.5,553.56,423.86
2018,9,30,14,0,239.0,284.0,2.0,23.1,439.0,502.01,386.36
2018,9,30,14,15,176.0,267.5,2.05,22.8,378.5,425.4,330.44
2018,9,30,14,30,113.0,251.0,2.1,22.5,318.0,361.57,282.42
2018,9,30,14,45,210.0,224.5,2.1,22.25,338.5,424.21,334.43
2018,9,30,15,0,307.0,198.0,2.1,22.0,359.0,505.49,399.03
2018,9,30,15,15,195.0,187.0,2.1,22.0,286.0,380.98,303.11
2018,9,30,15,30,83.0,176.0,2.1,22.0,213.0,256.28,204.25
2018,9,30,15,45,63.5,157.0,2.15,21.45,183.5,221.6,177.54
2018,9,30,16,0,44.0,138.0,2.2,20.9,154.0,186.64,149.64
2018,9,30,16,15,31.0,116.0,2.15,20.55,126.5,152.91,122.22
2018,9,30,16,30,18.0,94.0,2.1,20.2,99.0,106.64,83.9
2018,9,30,16,45,10.0,73.0,2.05,19.85,75.5,79.3,60.8
2018,9,30,17,0,2.0,52.0,2.0,19.5,52.0,51.25,36.8
2018,9,30,17,15,19.0,34.5,1.85,19.15,36.0,52.93,37.53
2018,9,30,17,30,36.0,17.0,1.7,18.8,20.0,51.68,22.8
2018,9,30,17,45,36.0,11.0,1.55,18.45,12.0,35.31,0.0
2018,9,30,18,0,36.0,5.0,1.4,18.1,4.0,0.0,0.0
2018,9,30,18,15,18.0,2.5,1.3,17.9,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.05,14.95,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,15.0,1.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.0,15.3,2.5,2.13,0.0
2018,10,1,6,30,0.0,4.0,1.0,15.6,4.0,3.28,0.0
2018,10,1,6,45,0.0,5.5,0.95,15.85,5.5,4.51,0.0
2018,10,1,7,0,0.0,7.0,0.9,16.1,7.0,5.74,0.0
2018,10,1,7,15,0.0,8.5,0.9,16.45,8.5,6.98,0.56
2018,10,1,7,30,0.0,10.0,0.9,16.8,10.0,8.22,1.69
2018,10,1,7,45,0.0,12.5,0.9,17.2,12.5,10.28,3.53
2018,10,1,8,0,0.0,15.0,0.9,17.6,15.0,12.35,5.35
2018,10,1,8,15,0.0,17.5,0.9,18.15,17.5,14.43,7.14
2018,10,1,8,30,0.0,20.0,0.9,18.7,20.0,16.5,8.9
2018,10,1,8,45,0.0,31.0,0.95,19.2,31.0,25.62,16.82
2018,10,1,9,0,0.0,42.0,1.0,19.7,42.0,34.77,24.65
2018,10,1,9,15,1.0,73.5,1.0,20.1,74.0,61.05,47.13
2018,10,1,9,30,2.0,105.0,1.0,20.5,106.0,86.61,68.61
2018,10,1,9,45,6.0,157.0,0.95,20.9,160.5,126.33,96.89
2018,10,1,10,0,10.0,209.0,0.9,21.3,215.0,165.76,127.28
2018,10,1,10,15,22.5,238.5,0.95,21.65,253.5,191.46,146.27
2018,10,1,10,30,35.0,268.0,1.0,22.0,292.0,212.11,161.41
2018,10,1,10,45,74.0,298.5,1.0,22.4,351.5,250.9,189.68
2018,10,1,11,0,113.0,329.0,1.0,22.8,411.0,292.2,219.97
2018,10,1,11,15,89.0,326.0,1.05,23.0,391.0,294.34,222.31
2018,10,1,11,30,65.0,323.0,1.1,23.2,371.0,290.55,220.03
2018,10,1,11,45,104.0,334.0,1.15,23.45,412.0,327.13,247.62
2018,10,1,12,0,143.0,345.0,1.2,23.7,453.0,371.67,280.91
2018,10,1,12,15,174.0,340.0,1.3,23.8,470.5,399.59,302.33
2018,10,1,12,30,205.0,335.0,1.4,23.9,488.0,429.43,325.33
2018,10,1,12,45,252.0,325.5,1.5,23.95,510.5,476.93,361.38
2018,10,1,13,0,299.0,316.0,1.6,24.0,533.0,519.26,393.6
2018,10,1,13,15,314.5,305.0,1.65,23.9,527.5,538.19,408.62
2018,10,1,13,30,330.0,294.0,1.7,23.8,522.0,556.44,423.36
2018,10,1,13,45,317.5,282.0,1.75,23.7,494.5,550.19,420.13
2018,10,1,14,0,305.0,270.0,1.8,23.6,467.0,541.62,415.36
2018,10,1,14,15,267.0,264.5,1.75,23.35,430.0,516.32,397.53
2018,10,1,14,30,229.0,259.0,1.7,23.1,393.0,470.96,365.1
2018,10,1,14,45,214.5,241.0,1.65,22.8,360.0,447.11,348.86
2018,10,1,15,0,200.0,223.0,1.6,22.5,327.0,421.65,331.08
2018,10,1,15,15,171.0,204.0,1.6,22.5,287.5,380.71,300.69
2018,10,1,15,30,142.0,185.0,1.6,22.5,248.0,338.56,268.87
2018,10,1,15,45,91.5,148.5,1.5,21.85,187.5,253.14,202.41
2018,10,1,16,0,41.0,112.0,1.4,21.2,127.0,150.0,119.47
2018,10,1,16,15,35.5,93.0,1.35,20.8,104.5,125.71,100.06
2018,10,1,16,30,30.0,74.0,1.3,20.4,82.0,100.85,79.52
2018,10,1,16,45,23.0,62.0,1.25,20.0,67.5,84.13,65.18
2018,10,1,17,0,16.0,50.0,1.2,19.6,53.0,68.14,51.06
2018,10,1,17,15,8.0,29.0,1.2,19.3,30.5,35.51,22.97
2018,10,1,17,30,0.0,8.0,1.2,19.0,8.0,6.57,0.0
2018,10,1,17,45,0.0,4.0,1.2,18.65,4.0,3.41,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,5,45,19.5,2.5,0.9,17.05,2.0,0.0,0.0
2018,10,2,6,0,39.0,5.0,0.9,17.0,4.0,0.0,0.0
2018,10,2,6,15,60.5,14.0,0.95,17.25,16.5,11.95,0.0
2018,10,2,6,30,82.0,23.0,1.0,17.5,29.0,18.18,4.9
2018,10,2,6,45,82.5,34.5,1.05,17.8,44.5,26.96,17.15
2018,10,2,7,0,83.0,46.0,1.1,18.1,60.0,36.79,26.36
2018,10,2,7,15,63.0,41.0,1.05,18.6,53.5,33.56,23.85
2018,10,2,7,30,43.0,36.0,1.0,19.1,47.0,29.76,20.62
2018,10,2,7,45,92.0,68.5,0.95,19.6,99.5,54.34,42.12
2018,10,2,8,0,141.0,101.0,0.9,20.1,152.0,77.38,61.91
2018,10,2,8,15,163.0,134.5,1.0,20.65,201.0,99.51,80.54
2018,10,2,8,30,185.0,168.0,1.1,21.2,250.0,120.48,97.86
2018,10,2,8,45,143.5,192.0,1.2,21.7,259.5,134.29,108.94
2018,10,2,9,0,102.0,216.0,1.3,22.2,269.0,154.45,125.16
2018,10,2,9,15,125.0,235.0,1.35,22.6,305.0,158.46,127.9
2018,10,2,9,30,148.0,254.0,1.4,23.0,341.0,169.13,136.15
2018,10,2,9,45,129.0,267.0,1.5,23.4,346.0,187.98,140.61
2018,10,2,10,0,110.0,280.0,1.6,23.8,351.0,207.4,154.33
2018,10,2,10,15,123.0,299.5,1.65,24.1,382.0,234.62,174.2
2018,10,2,10,30,136.0,319.0,1.7,24.4,413.0,263.97,196.24
2018,10,2,10,45,176.0,327.5,1.75,24.7,452.5,296.35,220.1
2018,10,2,11,0,216.0,336.0,1.8,25.0,492.0,333.18,247.75
2018,10,2,11,15,261.5,332.0,1.8,25.25,524.0,366.22,272.81
2018,10,2,11,30,307.0,328.0,1.8,25.5,556.0,406.08,303.08
2018,10,2,11,45,322.0,323.0,1.85,25.7,563.0,433.33,324.4
2018,10,2,12,0,337.0,318.0,1.9,25.9,570.0,460.98,345.87
2018,10,2,12,15,288.5,331.5,1.85,26.0,546.5,466.45,350.32
2018,10,2,12,30,240.0,345.0,1.8,26.1,523.0,460.24,346.02
2018,10,2,12,45,165.0,313.0,1.8,26.2,434.5,396.86,299.97
2018,10,2,13,0,90.0,281.0,1.8,26.3,346.0,314.78,239.02
2018,10,2,13,15,87.5,278.5,1.85,26.25,340.0,317.48,241.91
2018,10,2,13,30,85.0,276.0,1.9,26.2,334.0,319.85,244.22
2018,10,2,13,45,227.5,259.5,1.9,26.1,407.0,453.92,347.54
2018,10,2,14,0,370.0,243.0,1.9,26.0,480.0,566.16,432.06
2018,10,2,14,15,266.5,248.0,1.95,25.8,414.0,497.39,381.08
2018,10,2,14,30,163.0,253.0,2.0,25.6,348.0,407.06,314.01
2018,10,2,14,45,216.5,221.5,2.1,25.35,338.5,425.94,331.88
2018,10,2,15,0,270.0,190.0,2.2,25.1,329.0,462.12,361.94
2018,10,2,15,15,358.5,164.0,2.2,25.1,331.0,535.97,419.68
2018,10,2,15,30,447.0,138.0,2.2,25.1,333.0,587.85,460.8
2018,10,2,15,45,402.5,128.0,2.25,24.45,288.0,539.23,426.45
2018,10,2,16,0,358.0,118.0,2.3,23.8,243.0,489.37,390.66
2018,10,2,16,15,396.5,95.0,2.3,23.3,213.5,492.88,395.86
2018,10,2,16,30,435.0,72.0,2.3,22.8,184.0,499.06,400.74
2018,10,2,16,45,354.0,62.5,2.3,22.35,140.5,408.98,329.48
2018,10,2,17,0,273.0,53.0,2.3,21.9,97.0,328.98,262.81
2018,10,2,17,15,171.5,37.5,2.25,21.4,61.5,227.57,173.95
2018,10,2,17,30,70.0,22.0,2.2,20.9,26.0,100.0,19.28
2018,10,2,17,45,35.0,11.0,2.1,20.35,13.0,34.34,0.0
2018,10,2,18,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,5,45,15.0,2.5,0.65,17.65,2.0,0.0,0.0
2018,10,3,6,0,30.0,5.0,0.6,17.7,4.0,0.0,0.0
2018,10,3,6,15,30.0,7.5,0.6,17.9,8.0,6.4,0.0
2018,10,3,6,30,30.0,10.0,0.6,18.1,12.0,8.2,0.0
2018,10,3,6,45,186.0,27.0,0.6,18.25,56.5,20.84,11.91
2018,10,3,7,0,342.0,44.0,0.6,18.4,101.0,34.95,24.72
2018,10,3,7,15,263.0,40.5,0.65,18.65,93.5,30.51,21.18
2018,10,3,7,30,184.0,37.0,0.7,18.9,86.0,27.38,18.55
2018,10,3,7,45,92.0,42.5,0.7,19.1,67.0,32.8,23.35
2018,10,3,8,0,0.0,48.0,0.7,19.3,48.0,39.69,29.34
2018,10,3,8,15,131.0,64.0,0.8,19.55,121.5,47.9,36.39
2018,10,3,8,30,262.0,80.0,0.9,19.8,195.0,54.83,42.24
2018,10,3,8,45,408.5,92.0,0.95,20.05,293.0,61.32,47.65
2018,10,3,9,0,555.0,104.0,1.0,20.3,391.0,69.83,54.74
2018,10,3,9,15,290.0,122.0,1.05,20.55,273.0,78.32,61.75
2018,10,3,9,30,25.0,140.0,1.1,20.8,155.0,107.93,86.51
2018,10,3,9,45,15.0,150.5,1.2,21.1,159.5,122.03,93.19
2018,10,3,10,0,5.0,161.0,1.3,21.4,164.0,130.28,99.68
2018,10,3,10,15,37.5,207.0,1.3,21.6,232.5,165.64,125.92
2018,10,3,10,30,70.0,253.0,1.3,21.8,301.0,210.09,159.16
2018,10,3,10,45,112.0,292.0,1.35,22.05,371.5,253.44,191.34
2018,10,3,11,0,154.0,331.0,1.4,22.3,442.0,307.49,231.86
2018,10,3,11,15,325.0,290.0,1.45,22.35,528.5,360.67,270.6
2018,10,3,11,30,496.0,249.0,1.5,22.4,615.0,432.58,324.83
2018,10,3,11,45,599.0,208.5,1.55,22.5,652.5,486.38,366.69
2018,10,3,12,0,702.0,168.0,1.6,22.6,690.0,544.62,411.99
2018,10,3,12,15,698.5,168.5,1.7,22.55,685.0,580.8,440.87
2018,10,3,12,30,695.0,169.0,1.8,22.5,680.0,614.81,467.83
2018,10,3,12,45,631.0,190.0,1.85,22.45,648.0,624.45,475.95
2018,10,3,13,0,567.0,211.0,1.9,22.4,616.0,627.48,479.05
2018,10,3,13,15,699.5,155.0,1.95,22.3,640.5,698.38,533.77
2018,10,3,13,30,832.0,99.0,2.0,22.2,665.0,759.46,578.98
2018,10,3,13,45,821.5,97.5,2.05,22.05,638.0,781.5,595.32
2018,10,3,14,0,811.0,96.0,2.1,21.9,611.0,793.41,605.15
2018,10,3,14,15,799.5,94.0,2.1,21.8,578.5,800.36,611.27
2018,10,3,14,30,788.0,92.0,2.1,21.7,546.0,803.77,615.14
2018,10,3,14,45,773.0,88.5,2.05,21.55,508.0,798.87,613.1
2018,10,3,15,0,758.0,85.0,2.0,21.4,470.0,790.48,608.78
2018,10,3,15,15,733.5,82.0,2.0,21.4,427.0,771.0,596.78
2018,10,3,15,30,709.0,79.0,2.0,21.4,384.0,748.34,582.46
2018,10,3,15,45,679.0,74.0,1.95,21.15,338.0,720.47,564.27
2018,10,3,16,0,649.0,69.0,1.9,20.9,292.0,685.69,540.51
2018,10,3,16,15,536.0,70.0,1.85,20.65,234.5,586.15,467.77
2018,10,3,16,30,423.0,71.0,1.8,20.4,177.0,479.3,386.74
2018,10,3,16,45,408.0,57.0,1.7,20.15,140.5,450.27,362.45
2018,10,3,17,0,393.0,43.0,1.6,19.9,104.0,413.44,328.88
2018,10,3,17,15,283.5,32.5,1.5,19.55,68.0,307.91,234.01
2018,10,3,17,30,174.0,22.0,1.4,19.2,32.0,188.97,0.0
2018,10,3,17,45,87.0,11.0,1.35,18.8,16.0,71.12,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,4,6,15,2.0,9.0,1.8,16.2,9.0,7.68,0.0
2018,10,4,6,30,4.0,18.0,1.9,16.4,18.0,14.88,0.92
2018,10,4,6,45,16.5,35.5,2.0,16.55,38.0,28.57,18.39
2018,10,4,7,0,29.0,53.0,2.1,16.7,58.0,41.97,30.9
2018,10,4,7,15,47.0,73.0,2.15,16.9,84.0,56.83,44.38
2018,10,4,7,30,65.0,93.0,2.2,17.1,110.0,71.44,57.45
2018,10,4,7,45,53.5,94.5,2.25,17.25,110.5,73.82,59.59
2018,10,4,8,0,42.0,96.0,2.3,17.4,111.0,75.72,61.17
2018,10,4,8,15,28.0,115.0,2.4,17.6,125.5,89.09,72.63
2018,10,4,8,30,14.0,134.0,2.5,17.8,140.0,105.92,86.92
2018,10,4,8,45,25.0,161.0,2.6,18.05,173.0,120.05,98.7
2018,10,4,9,0,36.0,188.0,2.7,18.3,206.0,137.36,113.06
2018,10,4,9,15,54.5,215.0,2.8,18.45,245.0,154.18,126.91
2018,10,4,9,30,73.0,242.0,2.9,18.6,284.0,170.42,140.16
2018,10,4,9,45,73.0,257.0,3.0,18.8,301.5,186.64,144.51
2018,10,4,10,0,73.0,272.0,3.1,19.0,319.0,205.13,157.81
2018,10,4,10,15,70.5,284.5,3.15,19.1,331.0,221.9,170.77
2018,10,4,10,30,68.0,297.0,3.2,19.2,343.0,238.55,184.02
2018,10,4,10,45,72.5,308.5,3.3,19.3,359.0,256.54,198.24
2018,10,4,11,0,77.0,320.0,3.4,19.4,375.0,275.24,213.09
2018,10,4,11,15,91.0,326.5,3.45,19.45,392.5,294.86,228.58
2018,10,4,11,30,105.0,333.0,3.5,19.5,410.0,315.94,245.31
2018,10,4,11,45,283.0,295.0,3.55,19.55,504.0,390.29,303.3
2018,10,4,12,0,461.0,257.0,3.6,19.6,598.0,482.5,375.43
2018,10,4,12,15,663.0,177.5,3.6,19.55,664.0,566.1,441.81
2018,10,4,12,30,865.0,98.0,3.6,19.5,730.0,651.19,509.53
2018,10,4,12,45,855.0,100.5,3.6,19.45,716.5,683.46,535.28
2018,10,4,13,0,845.0,103.0,3.6,19.4,703.0,712.55,558.55
2018,10,4,13,15,841.5,101.0,3.55,19.35,684.0,738.75,578.46
2018,10,4,13,30,838.0,99.0,3.5,19.3,665.0,761.87,595.66
2018,10,4,13,45,833.5,96.0,3.5,19.25,640.0,779.96,609.55
2018,10,4,14,0,829.0,93.0,3.5,19.2,615.0,802.43,626.77
2018,10,4,14,15,819.5,90.0,3.45,19.1,582.5,810.12,633.34
2018,10,4,14,30,810.0,87.0,3.4,19.0,550.0,814.22,637.59
2018,10,4,14,45,798.0,84.0,3.4,18.95,513.0,812.63,638.06
2018,10,4,15,0,786.0,81.0,3.4,18.9,476.0,807.55,636.16
2018,10,4,15,15,762.0,77.5,3.4,18.9,432.0,787.96,623.64
2018,10,4,15,30,738.0,74.0,3.4,18.9,388.0,765.1,608.68
2018,10,4,15,45,711.0,69.5,3.35,18.55,342.5,735.37,588.86
2018,10,4,16,0,684.0,65.0,3.3,18.2,297.0,702.94,566.36
2018,10,4,16,15,641.0,60.0,3.2,17.85,249.5,659.82,534.47
2018,10,4,16,30,598.0,55.0,3.1,17.5,202.0,610.32,495.98
2018,10,4,16,45,524.5,48.5,3.05,17.1,155.5,533.03,433.72
2018,10,4,17,0,451.0,42.0,3.0,16.7,109.0,456.67,368.48
2018,10,4,17,15,317.0,32.0,2.9,16.3,70.0,331.8,252.97
2018,10,4,17,30,183.0,22.0,2.8,15.9,31.0,193.28,0.0
2018,10,4,17,45,91.5,11.0,2.7,15.45,15.5,74.01,0.0
2018,10,4,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,5,6,15,117.0,11.5,1.7,13.05,19.0,9.82,0.0
2018,10,5,6,30,234.0,23.0,1.6,13.6,38.0,19.21,1.03
2018,10,5,6,45,371.5,32.0,1.5,14.1,80.5,26.27,16.54
2018,10,5,7,0,509.0,41.0,1.4,14.6,123.0,33.39,23.67
2018,10,5,7,15,578.5,46.5,1.3,14.95,171.0,37.33,27.54
2018,10,5,7,30,648.0,52.0,1.2,15.3,219.0,44.95,34.47
2018,10,5,7,45,690.5,56.0,1.1,15.6,267.5,47.82,37.04
2018,10,5,8,0,733.0,60.0,1.0,15.9,316.0,50.71,39.53
2018,10,5,8,15,762.0,63.5,1.0,16.35,363.0,53.06,41.43
2018,10,5,8,30,791.0,67.0,1.0,16.8,410.0,55.37,43.27
2018,10,5,8,45,793.0,74.5,1.0,17.3,448.5,60.17,47.23
2018,10,5,9,0,795.0,82.0,1.0,17.8,487.0,64.73,50.94
2018,10,5,9,15,714.0,112.5,1.0,18.3,497.5,76.62,60.91
2018,10,5,9,30,633.0,143.0,1.0,18.8,508.0,93.48,74.99
2018,10,5,9,45,753.5,112.5,1.0,19.35,571.5,118.82,70.81
2018,10,5,10,0,874.0,82.0,1.0,19.9,635.0,167.84,93.89
2018,10,5,10,15,881.5,83.5,0.9,20.4,661.0,223.5,135.86
2018,10,5,10,30,889.0,85.0,0.8,20.9,687.0,279.26,182.27
2018,10,5,10,45,893.0,85.5,0.75,21.4,705.0,333.09,228.6
2018,10,5,11,0,897.0,86.0,0.7,21.9,723.0,386.15,273.87
2018,10,5,11,15,819.5,120.0,0.7,22.15,709.0,430.27,312.92
2018,10,5,11,30,742.0,154.0,0.7,22.4,695.0,467.77,344.98
2018,10,5,11,45,592.0,218.5,0.7,22.7,651.5,488.55,363.04
2018,10,5,12,0,442.0,283.0,0.7,23.0,608.0,492.28,367.0
2018,10,5,12,15,553.5,236.0,0.9,23.05,640.0,546.99,410.03
2018,10,5,12,30,665.0,189.0,1.1,23.1,672.0,610.6,458.95
2018,10,5,12,45,756.5,146.5,1.3,23.1,687.0,664.99,501.33
2018,10,5,13,0,848.0,104.0,1.5,23.1,702.0,713.48,539.9
2018,10,5,13,15,835.0,105.0,1.65,23.1,680.0,741.7,561.41
2018,10,5,13,30,822.0,106.0,1.8,23.1,658.0,761.31,576.66
2018,10,5,13,45,838.0,95.0,2.0,23.1,637.5,780.13,591.96
2018,10,5,14,0,854.0,84.0,2.2,23.1,617.0,802.74,610.02
2018,10,5,14,15,841.0,82.0,2.35,22.9,583.0,808.31,616.47
2018,10,5,14,30,828.0,80.0,2.5,22.7,549.0,810.25,620.67
2018,10,5,14,45,811.0,78.0,2.6,22.5,510.0,813.87,625.85
2018,10,5,15,0,794.0,76.0,2.7,22.3,471.0,805.66,622.79
2018,10,5,15,15,770.0,73.0,2.7,22.3,427.0,786.67,611.03
2018,10,5,15,30,746.0,70.0,2.7,22.3,383.0,764.44,596.87
2018,10,5,15,45,711.0,66.5,2.95,21.75,336.0,729.04,575.35
2018,10,5,16,0,676.0,63.0,3.2,21.2,289.0,691.08,550.82
2018,10,5,16,15,626.5,58.5,3.3,20.65,241.0,643.17,516.69
2018,10,5,16,30,577.0,54.0,3.4,20.1,193.0,589.38,475.97
2018,10,5,16,45,476.5,49.0,3.45,19.6,145.5,492.89,399.19
2018,10,5,17,0,376.0,44.0,3.5,19.1,98.0,397.79,319.48
2018,10,5,17,15,247.0,31.5,3.55,18.6,61.0,276.52,204.95
2018,10,5,17,30,118.0,19.0,3.6,18.1,24.0,137.72,0.0
2018,10,5,17,45,59.0,9.5,3.6,17.6,12.0,8.11,0.0
2018,10,5,18,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.35,14.4,18.5,9.82,0.0
2018,10,6,6,30,242.0,23.0,2.5,14.9,37.0,19.33,0.0
2018,10,6,6,45,385.0,30.5,2.6,15.4,79.0,25.07,15.29
2018,10,6,7,0,528.0,38.0,2.7,15.9,121.0,33.79,23.81
2018,10,6,7,15,600.0,43.0,2.7,16.4,170.0,37.74,27.67
2018,10,6,7,30,672.0,48.0,2.7,16.9,219.0,41.79,31.41
2018,10,6,7,45,719.0,51.5,2.7,17.45,269.0,44.45,33.76
2018,10,6,8,0,766.0,55.0,2.7,18.0,319.0,47.16,36.04
2018,10,6,8,15,797.5,57.5,2.75,18.55,367.5,48.95,37.45
2018,10,6,8,30,829.0,60.0,2.8,19.1,416.0,57.52,44.72
2018,10,6,8,45,851.5,61.0,2.85,19.7,460.5,58.81,45.59
2018,10,6,9,0,874.0,62.0,2.9,20.3,505.0,60.04,46.4
2018,10,6,9,15,887.5,65.0,2.85,20.7,544.5,62.46,48.26
2018,10,6,9,30,901.0,68.0,2.8,21.1,584.0,64.78,50.03
2018,10,6,9,45,908.0,71.5,2.8,21.45,617.5,107.23,57.55
2018,10,6,10,0,915.0,75.0,2.8,21.8,651.0,166.14,90.78
2018,10,6,10,15,923.0,76.0,2.8,22.1,677.5,223.7,134.34
2018,10,6,10,30,931.0,77.0,2.8,22.4,704.0,281.34,183.13
2018,10,6,10,45,937.0,77.0,2.8,22.65,723.0,337.48,232.61
2018,10,6,11,0,943.0,77.0,2.8,22.9,742.0,392.96,281.55
2018,10,6,11,15,946.0,78.0,2.8,23.05,754.0,447.19,328.81
2018,10,6,11,30,949.0,79.0,2.8,23.2,766.0,500.04,373.8
2018,10,6,11,45,950.5,78.0,2.85,23.4,769.0,548.78,414.56
2018,10,6,12,0,952.0,77.0,2.9,23.6,772.0,595.46,452.68
2018,10,6,12,15,949.5,77.5,3.0,23.7,766.5,638.94,487.81
2018,10,6,12,30,947.0,78.0,3.1,23.8,761.0,679.73,520.21
2018,10,6,12,45,943.0,77.5,3.15,23.9,748.0,715.66,548.34
2018,10,6,13,0,939.0,77.0,3.2,24.0,735.0,748.44,573.36
2018,10,6,13,15,933.5,76.5,3.25,24.05,714.5,776.87,593.92
2018,10,6,13,30,928.0,76.0,3.3,24.1,694.0,801.86,612.16
2018,10,6,13,45,919.5,74.5,3.35,24.1,665.5,819.86,625.76
2018,10,6,14,0,911.0,73.0,3.4,24.1,637.0,834.13,636.96
2018,10,6,14,15,898.5,71.5,3.5,24.05,602.0,841.37,643.82
2018,10,6,14,30,886.0,70.0,3.6,24.0,567.0,844.81,648.25
2018,10,6,14,45,869.5,68.5,3.65,23.95,527.0,841.13,647.57
2018,10,6,15,0,853.0,67.0,3.7,23.9,487.0,833.85,644.47
2018,10,6,15,15,830.5,64.5,3.7,23.9,442.0,816.61,633.95
2018,10,6,15,30,808.0,62.0,3.7,23.9,397.0,805.09,627.44
2018,10,6,15,45,775.0,59.0,3.7,23.5,348.5,771.84,605.84
2018,10,6,16,0,742.0,56.0,3.7,23.1,300.0,735.89,581.55
2018,10,6,16,15,692.0,52.0,3.55,22.55,250.0,681.91,542.33
2018,10,6,16,30,642.0,48.0,3.4,22.0,200.0,626.4,499.93
2018,10,6,16,45,559.0,43.0,3.25,21.4,152.0,549.4,438.45
2018,10,6,17,0,476.0,38.0,3.1,20.8,104.0,467.98,369.31
2018,10,6,17,15,334.5,29.0,3.15,20.25,66.0,339.64,242.36
2018,10,6,17,30,193.0,20.0,3.2,19.7,28.0,157.45,0.0
2018,10,6,17,45,96.5,10.0,3.2,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.35,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.7,16.3,18.5,9.82,0.0
2018,10,7,6,30,256.0,23.0,3.8,16.7,37.0,19.45,0.0
2018,10,7,6,45,401.5,31.0,3.95,17.1,80.0,25.64,15.45
2018,10,7,7,0,547.0,39.0,4.1,17.5,123.0,34.87,24.51
2018,10,7,7,15,617.5,44.0,4.25,17.9,172.0,38.79,28.36
2018,10,7,7,30,688.0,49.0,4.4,18.3,221.0,42.81,32.08
2018,10,7,7,45,731.5,52.5,4.55,18.65,271.0,45.42,34.41
2018,10,7,8,0,775.0,56.0,4.7,19.0,321.0,48.07,36.68
2018,10,7,8,15,804.0,59.0,4.7,19.45,369.0,50.2,38.39
2018,10,7,8,30,833.0,62.0,4.7,19.9,417.0,58.96,45.83
2018,10,7,8,45,852.5,65.0,4.7,20.3,461.5,61.61,47.9
2018,10,7,9,0,872.0,68.0,4.7,20.7,506.0,64.15,49.87
2018,10,7,9,15,887.0,70.0,4.65,21.1,545.5,65.84,51.1
2018,10,7,9,30,902.0,72.0,4.6,21.5,585.0,67.46,52.26
2018,10,7,9,45,912.5,73.0,4.6,21.85,618.0,106.79,57.78
2018,10,7,10,0,923.0,74.0,4.6,22.2,651.0,164.6,89.51
2018,10,7,10,15,929.5,76.0,4.55,22.5,677.5,223.02,133.73
2018,10,7,10,30,936.0,78.0,4.5,22.8,704.0,281.39,183.31
2018,10,7,10,45,938.5,79.0,4.45,23.15,722.0,337.54,233.13
2018,10,7,11,0,941.0,80.0,4.4,23.5,740.0,392.7,282.15
2018,10,7,11,15,941.0,81.5,4.35,23.7,750.0,446.06,329.12
2018,10,7,11,30,941.0,83.0,4.3,23.9,760.0,497.76,373.62
2018,10,7,11,45,938.0,84.0,4.25,24.15,761.5,545.68,413.97
2018,10,7,12,0,935.0,85.0,4.2,24.4,763.0,591.25,451.36
2018,10,7,12,15,932.0,85.5,4.15,24.6,757.5,633.84,485.59
2018,10,7,12,30,929.0,86.0,4.1,24.8,752.0,673.73,516.98
2018,10,7,12,45,925.0,86.0,4.0,25.0,739.5,709.63,544.61
2018,10,7,13,0,921.0,86.0,3.9,25.2,727.0,742.47,569.45
2018,10,7,13,15,913.5,85.5,3.9,25.25,705.5,769.04,588.68
2018,10,7,13,30,906.0,85.0,3.9,25.3,684.0,792.13,605.47
2018,10,7,13,45,896.5,83.5,3.9,25.4,655.5,809.02,617.89
2018,10,7,14,0,887.0,82.0,3.9,25.5,627.0,822.22,627.89
2018,10,7,14,15,874.0,80.5,3.9,25.5,592.5,828.86,633.71
2018,10,7,14,30,861.0,79.0,3.9,25.5,558.0,831.79,637.12
2018,10,7,14,45,844.0,76.5,3.85,25.5,517.5,826.48,634.65
2018,10,7,15,0,827.0,74.0,3.8,25.5,477.0,826.34,635.98
2018,10,7,15,15,803.0,71.0,3.8,25.5,432.0,807.46,624.23
2018,10,7,15,30,779.0,68.0,3.8,25.5,387.0,785.23,610.03
2018,10,7,15,45,746.5,64.0,3.55,25.15,339.0,751.3,586.76
2018,10,7,16,0,714.0,60.0,3.3,24.8,291.0,714.69,560.81
2018,10,7,16,15,667.0,54.5,3.05,24.15,241.5,661.63,522.16
2018,10,7,16,30,620.0,49.0,2.8,23.5,192.0,607.04,480.36
2018,10,7,16,45,543.5,43.0,2.55,22.85,145.5,535.06,422.69
2018,10,7,17,0,467.0,37.0,2.3,22.2,99.0,457.94,356.73
2018,10,7,17,15,327.0,27.5,2.25,21.65,62.0,329.21,223.11
2018,10,7,17,30,187.0,18.0,2.2,21.1,25.0,150.68,0.0
2018,10,7,17,45,93.5,9.0,2.15,20.5,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,18.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.55,17.25,17.5,9.39,0.0
2018,10,8,6,30,252.0,22.0,2.6,17.8,35.0,18.61,0.0
2018,10,8,6,45,397.0,29.0,2.7,18.4,76.5,23.94,13.8
2018,10,8,7,0,542.0,36.0,2.8,19.0,118.0,32.14,21.97
2018,10,8,7,15,613.0,40.5,2.95,19.45,166.0,35.73,25.5
2018,10,8,7,30,684.0,45.0,3.1,19.9,214.0,39.44,28.92
2018,10,8,7,45,727.5,48.0,3.25,20.35,263.0,41.77,30.98
2018,10,8,8,0,771.0,51.0,3.4,20.8,312.0,44.16,33.0
2018,10,8,8,15,799.0,53.5,3.45,21.2,359.0,52.0,39.68
2018,10,8,8,30,827.0,56.0,3.5,21.6,406.0,54.56,41.71
2018,10,8,8,45,847.0,58.5,3.55,22.05,449.5,56.92,43.55
2018,10,8,9,0,867.0,61.0,3.6,22.5,493.0,59.2,45.28
2018,10,8,9,15,881.0,62.5,3.6,22.85,531.5,60.62,46.29
2018,10,8,9,30,895.0,64.0,3.6,23.2,570.0,61.97,47.25
2018,10,8,9,45,905.5,65.0,3.55,23.6,602.5,99.15,52.13
2018,10,8,10,0,916.0,66.0,3.5,24.0,635.0,156.27,82.69
2018,10,8,10,15,923.5,67.0,3.45,24.3,661.0,213.47,125.3
2018,10,8,10,30,931.0,68.0,3.4,24.6,687.0,270.69,173.37
2018,10,8,10,45,936.0,68.5,3.35,24.9,706.0,326.57,222.41
2018,10,8,11,0,941.0,69.0,3.3,25.2,725.0,381.71,270.9
2018,10,8,11,15,944.0,69.5,3.25,25.45,736.0,435.08,317.28
2018,10,8,11,30,947.0,70.0,3.2,25.7,747.0,487.05,361.36
2018,10,8,11,45,947.0,70.5,3.1,25.9,750.0,535.9,401.81
2018,10,8,12,0,947.0,71.0,3.0,26.1,753.0,582.64,439.42
2018,10,8,12,15,944.5,71.0,2.95,26.25,747.5,625.13,473.1
2018,10,8,12,30,942.0,71.0,2.9,26.4,742.0,664.9,503.92
2018,10,8,12,45,937.5,71.0,2.8,26.55,728.5,700.48,530.8
2018,10,8,13,0,933.0,71.0,2.7,26.7,715.0,732.92,554.51
2018,10,8,13,15,927.0,71.0,2.65,26.7,695.0,761.02,574.13
2018,10,8,13,30,921.0,71.0,2.6,26.7,675.0,785.71,591.41
2018,10,8,13,45,912.0,70.0,2.55,26.75,647.0,803.44,603.87
2018,10,8,14,0,903.0,69.0,2.5,26.8,619.0,817.5,613.95
2018,10,8,14,15,890.5,67.5,2.45,26.7,584.5,824.39,619.65
2018,10,8,14,30,878.0,66.0,2.4,26.6,550.0,827.54,622.98
2018,10,8,14,45,860.0,64.5,2.4,26.55,509.5,822.35,621.01
2018,10,8,15,0,842.0,63.0,2.4,26.5,469.0,813.58,616.72
2018,10,8,15,15,819.0,61.0,2.4,26.5,425.0,796.46,606.54
2018,10,8,15,30,796.0,59.0,2.4,26.5,381.0,785.05,600.22
2018,10,8,15,45,762.5,56.0,2.3,26.0,333.0,751.53,578.45
2018,10,8,16,0,729.0,53.0,2.2,25.5,285.0,715.42,554.15
2018,10,8,16,15,678.5,49.5,2.1,24.75,236.5,662.19,516.66
2018,10,8,16,30,628.0,46.0,2.0,24.0,188.0,607.5,475.92
2018,10,8,16,45,546.0,40.0,1.9,23.25,141.0,523.41,410.34
2018,10,8,17,0,464.0,34.0,1.8,22.5,94.0,450.05,347.6
2018,10,8,17,15,323.0,26.0,1.9,21.7,59.0,320.08,203.53
2018,10,8,17,30,182.0,18.0,2.0,20.9,24.0,146.39,0.0
2018,10,8,17,45,91.0,9.0,2.05,20.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
