Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,18,6,45,21.0,4.5,0.4,8.8,5.0,0.0,0.0
2018,11,18,7,0,42.0,9.0,0.4,8.8,10.0,7.68,0.0
2018,11,18,7,15,131.0,25.0,0.5,9.1,36.5,19.41,0.0
2018,11,18,7,30,220.0,41.0,0.6,9.4,63.0,31.57,20.87
2018,11,18,7,45,226.0,49.5,0.7,9.75,82.0,37.6,27.7
2018,11,18,8,0,232.0,58.0,0.8,10.1,101.0,43.43,33.42
2018,11,18,8,15,116.0,70.5,0.9,10.4,92.0,54.81,43.91
2018,11,18,8,30,0.0,83.0,1.0,10.7,83.0,65.99,54.07
2018,11,18,8,45,2.5,99.0,1.1,11.0,100.0,78.07,64.88
2018,11,18,9,0,5.0,115.0,1.2,11.3,117.0,90.01,75.4
2018,11,18,9,15,16.0,133.5,1.25,11.8,140.0,103.53,87.1
2018,11,18,9,30,27.0,152.0,1.3,12.3,163.0,112.26,94.45
2018,11,18,9,45,43.5,169.5,1.35,12.75,188.5,123.71,104.1
2018,11,18,10,0,60.0,187.0,1.4,13.2,214.0,134.85,113.4
2018,11,18,10,15,90.5,196.5,1.45,13.7,240.0,150.32,117.84
2018,11,18,10,30,121.0,206.0,1.5,14.2,266.0,165.9,127.88
2018,11,18,10,45,138.5,215.0,1.5,14.75,285.5,186.43,143.32
2018,11,18,11,0,156.0,224.0,1.5,15.3,305.0,208.84,160.91
2018,11,18,11,15,176.0,231.5,1.45,15.7,324.5,232.69,180.01
2018,11,18,11,30,196.0,239.0,1.4,16.1,344.0,258.46,200.83
2018,11,18,11,45,343.0,208.0,1.35,16.5,393.5,305.27,236.22
2018,11,18,12,0,490.0,177.0,1.3,16.9,443.0,365.65,283.18
2018,11,18,12,15,514.0,172.0,1.2,17.15,448.5,398.51,310.18
2018,11,18,12,30,538.0,167.0,1.1,17.4,454.0,431.66,337.08
2018,11,18,12,45,506.0,171.5,1.05,17.7,436.5,443.92,347.79
2018,11,18,13,0,474.0,176.0,1.0,18.0,419.0,452.62,355.44
2018,11,18,13,15,485.5,165.5,1.0,18.1,406.0,469.29,369.72
2018,11,18,13,30,497.0,155.0,1.0,18.2,393.0,484.46,382.66
2018,11,18,13,45,486.0,150.0,0.95,18.3,372.0,489.18,387.1
2018,11,18,14,0,475.0,145.0,0.9,18.4,351.0,491.51,389.67
2018,11,18,14,15,464.0,138.0,0.9,18.25,326.5,489.39,389.5
2018,11,18,14,30,453.0,131.0,0.9,18.1,302.0,484.99,387.48
2018,11,18,14,45,432.5,120.5,0.85,18.0,270.0,467.75,375.1
2018,11,18,15,0,412.0,110.0,0.8,17.9,238.0,448.24,360.65
2018,11,18,15,15,387.0,99.0,0.8,17.9,206.0,422.93,341.26
2018,11,18,15,30,362.0,88.0,0.8,17.9,174.0,395.96,319.67
2018,11,18,15,45,297.5,73.5,1.0,16.65,134.5,335.26,272.2
2018,11,18,16,0,233.0,59.0,1.2,15.4,95.0,274.23,221.87
2018,11,18,16,15,169.5,42.5,1.3,14.8,64.0,196.92,154.14
2018,11,18,16,30,106.0,26.0,1.4,14.2,33.0,125.33,60.07
2018,11,18,16,45,59.5,14.5,1.5,13.65,18.0,51.31,0.0
2018,11,18,17,0,13.0,3.0,1.6,13.1,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.6,12.85,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,6,45,17.0,4.0,1.8,8.45,4.0,0.0,0.0
2018,11,19,7,0,34.0,8.0,1.8,8.5,8.0,6.83,0.0
2018,11,19,7,15,110.5,22.5,1.9,9.05,31.5,17.47,0.0
2018,11,19,7,30,187.0,37.0,2.0,9.6,55.0,28.47,17.92
2018,11,19,7,45,262.0,49.5,2.1,10.2,89.5,37.79,27.69
2018,11,19,8,0,337.0,62.0,2.2,10.8,124.0,46.96,36.38
2018,11,19,8,15,400.5,72.0,2.2,11.25,164.0,54.13,43.1
2018,11,19,8,30,464.0,82.0,2.2,11.7,204.0,61.21,49.56
2018,11,19,8,45,434.0,95.5,2.2,12.2,224.0,69.81,57.23
2018,11,19,9,0,404.0,109.0,2.2,12.7,244.0,78.06,64.44
2018,11,19,9,15,397.5,124.0,2.2,13.3,269.0,87.25,72.35
2018,11,19,9,30,391.0,139.0,2.2,13.9,294.0,96.18,79.91
2018,11,19,9,45,424.0,144.5,2.25,14.5,324.5,99.18,82.21
2018,11,19,10,0,457.0,150.0,2.3,15.1,355.0,102.21,84.52
2018,11,19,10,15,500.5,149.0,2.2,15.6,384.5,133.48,90.68
2018,11,19,10,30,544.0,148.0,2.1,16.1,414.0,170.54,112.96
2018,11,19,10,45,570.5,146.0,2.05,16.6,433.5,207.84,141.18
2018,11,19,11,0,597.0,144.0,2.0,17.1,453.0,249.13,175.35
2018,11,19,11,15,629.5,139.5,1.95,17.4,471.0,289.68,210.06
2018,11,19,11,30,662.0,135.0,1.9,17.7,489.0,332.14,246.71
2018,11,19,11,45,663.0,135.0,1.85,18.0,491.0,368.44,278.98
2018,11,19,12,0,664.0,135.0,1.8,18.3,493.0,403.36,309.51
2018,11,19,12,15,619.0,145.0,1.75,18.5,476.0,424.84,329.41
2018,11,19,12,30,574.0,155.0,1.7,18.7,459.0,436.59,341.07
2018,11,19,12,45,498.5,170.5,1.65,18.85,430.0,437.28,343.52
2018,11,19,13,0,423.0,186.0,1.6,19.0,401.0,431.7,340.45
2018,11,19,13,15,332.5,193.5,1.55,19.05,358.5,393.62,312.19
2018,11,19,13,30,242.0,201.0,1.5,19.1,316.0,359.92,286.42
2018,11,19,13,45,273.0,184.5,1.45,19.15,307.5,374.04,298.92
2018,11,19,14,0,304.0,168.0,1.4,19.2,299.0,387.77,310.86
2018,11,19,14,15,308.0,154.0,1.25,19.1,278.0,385.32,309.73
2018,11,19,14,30,312.0,140.0,1.1,19.0,257.0,381.35,307.38
2018,11,19,14,45,335.0,122.5,1.0,18.85,236.5,384.84,311.19
2018,11,19,15,0,358.0,105.0,0.9,18.7,216.0,402.72,325.42
2018,11,19,15,15,326.5,93.0,0.9,18.7,183.0,371.33,300.64
2018,11,19,15,30,295.0,81.0,0.9,18.7,150.0,338.41,274.1
2018,11,19,15,45,257.0,67.0,0.8,18.0,118.5,297.13,240.15
2018,11,19,16,0,219.0,53.0,0.7,17.3,87.0,255.24,204.22
2018,11,19,16,15,164.0,39.5,0.7,17.15,60.0,202.83,155.85
2018,11,19,16,30,109.0,26.0,0.7,17.0,33.0,126.99,54.25
2018,11,19,16,45,63.0,15.0,0.65,16.8,18.0,53.87,0.0
2018,11,19,17,0,17.0,4.0,0.6,16.6,3.0,0.0,0.0
2018,11,19,17,15,8.5,2.0,0.55,16.5,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,6,45,30.5,4.5,1.4,8.75,5.0,0.0,0.0
2018,11,20,7,0,61.0,9.0,1.4,8.7,10.0,7.68,0.0
2018,11,20,7,15,178.0,21.5,1.45,9.2,36.0,16.81,0.0
2018,11,20,7,30,295.0,34.0,1.5,9.7,62.0,28.36,17.51
2018,11,20,7,45,383.0,43.5,1.5,10.15,100.0,35.65,25.76
2018,11,20,8,0,471.0,53.0,1.5,10.6,138.0,42.88,32.76
2018,11,20,8,15,362.5,69.5,1.45,11.1,145.0,52.13,41.33
2018,11,20,8,30,254.0,86.0,1.4,11.6,152.0,64.5,52.52
2018,11,20,8,45,217.5,108.5,1.35,12.1,171.5,79.07,65.48
2018,11,20,9,0,181.0,131.0,1.3,12.6,191.0,95.84,80.19
2018,11,20,9,15,336.0,126.5,1.25,13.25,253.0,91.79,76.3
2018,11,20,9,30,491.0,122.0,1.2,13.9,315.0,86.2,71.09
2018,11,20,9,45,604.5,111.5,1.15,14.6,367.5,80.56,65.84
2018,11,20,10,0,718.0,101.0,1.1,15.3,420.0,73.18,59.1
2018,11,20,10,15,716.0,104.5,1.15,15.8,437.5,114.91,69.21
2018,11,20,10,30,714.0,108.0,1.2,16.3,455.0,160.53,97.46
2018,11,20,10,45,708.5,112.5,1.25,16.75,467.0,205.49,132.82
2018,11,20,11,0,703.0,117.0,1.3,17.2,479.0,249.15,170.49
2018,11,20,11,15,663.5,129.0,1.4,17.5,476.0,288.31,206.97
2018,11,20,11,30,624.0,141.0,1.5,17.8,473.0,322.92,239.49
2018,11,20,11,45,641.0,136.0,1.6,18.1,478.0,359.11,271.4
2018,11,20,12,0,658.0,131.0,1.7,18.4,483.0,395.19,302.86
2018,11,20,12,15,650.5,131.5,1.75,18.5,477.0,424.85,329.21
2018,11,20,12,30,643.0,132.0,1.8,18.6,471.0,452.21,353.22
2018,11,20,12,45,588.0,144.0,1.8,18.75,448.5,462.94,363.71
2018,11,20,13,0,533.0,156.0,1.8,18.9,426.0,463.19,365.73
2018,11,20,13,15,577.0,137.5,1.8,18.85,419.5,497.95,394.49
2018,11,20,13,30,621.0,119.0,1.8,18.8,413.0,527.23,418.86
2018,11,20,13,45,627.5,111.5,1.75,18.8,394.0,542.87,432.15
2018,11,20,14,0,634.0,104.0,1.7,18.8,375.0,556.2,443.62
2018,11,20,14,15,658.5,92.5,1.6,18.7,355.0,574.82,459.01
2018,11,20,14,30,683.0,81.0,1.5,18.6,335.0,591.03,472.27
2018,11,20,14,45,565.0,88.0,1.4,18.5,283.5,526.75,423.31
2018,11,20,15,0,447.0,95.0,1.3,18.4,232.0,452.3,365.93
2018,11,20,15,15,422.5,83.5,1.3,18.4,198.5,426.35,346.27
2018,11,20,15,30,398.0,72.0,1.3,18.4,165.0,398.51,323.73
2018,11,20,15,45,351.5,60.5,1.0,17.6,130.0,353.72,286.32
2018,11,20,16,0,305.0,49.0,0.7,16.8,95.0,308.41,246.77
2018,11,20,16,15,259.0,37.5,0.6,16.6,67.5,264.13,202.85
2018,11,20,16,30,213.0,26.0,0.5,16.4,40.0,208.0,81.5
2018,11,20,16,45,123.5,15.5,0.45,16.15,22.0,93.46,0.0
2018,11,20,17,0,34.0,5.0,0.4,15.9,4.0,0.0,0.0
2018,11,20,17,15,17.0,2.5,0.4,15.85,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.55,13.75,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.6,13.8,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,2.65,14.0,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,2.7,14.2,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,2.8,14.35,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,2.9,14.5,7.0,5.74,0.0
2018,11,21,8,15,0.0,8.0,2.9,14.65,8.0,6.57,0.2
2018,11,21,8,30,0.0,9.0,2.9,14.8,9.0,7.39,0.97
2018,11,21,8,45,0.0,13.0,2.9,14.9,13.0,10.69,3.94
2018,11,21,9,0,0.0,17.0,2.9,15.0,17.0,14.0,6.91
2018,11,21,9,15,0.0,23.0,3.0,15.3,23.0,18.96,11.32
2018,11,21,9,30,0.0,29.0,3.1,15.6,29.0,23.93,15.71
2018,11,21,9,45,0.0,43.5,3.2,15.9,43.5,35.97,26.33
2018,11,21,10,0,0.0,58.0,3.3,16.2,58.0,48.04,36.89
2018,11,21,10,15,0.0,59.0,3.5,16.45,59.0,48.88,35.72
2018,11,21,10,30,0.0,60.0,3.7,16.7,60.0,49.72,36.33
2018,11,21,10,45,1.5,68.5,3.9,16.95,69.5,57.07,42.33
2018,11,21,11,0,3.0,77.0,4.1,17.2,79.0,64.58,48.45
2018,11,21,11,15,1.5,86.0,4.15,17.25,87.0,71.86,54.53
2018,11,21,11,30,0.0,95.0,4.2,17.3,95.0,78.84,60.34
2018,11,21,11,45,0.0,105.5,4.25,17.35,105.5,87.51,67.5
2018,11,21,12,0,0.0,116.0,4.3,17.4,116.0,96.32,74.76
2018,11,21,12,15,12.5,111.0,4.2,17.35,117.5,97.94,76.09
2018,11,21,12,30,25.0,106.0,4.1,17.3,119.0,103.2,80.61
2018,11,21,12,45,47.5,149.5,4.0,17.25,173.5,155.44,123.94
2018,11,21,13,0,70.0,193.0,3.9,17.2,228.0,212.05,170.51
2018,11,21,13,15,61.5,165.5,3.75,17.15,195.5,185.49,149.19
2018,11,21,13,30,53.0,138.0,3.6,17.1,163.0,157.31,126.47
2018,11,21,13,45,26.5,93.0,3.45,17.05,105.5,99.55,78.56
2018,11,21,14,0,0.0,48.0,3.3,17.0,48.0,39.71,27.98
2018,11,21,14,15,0.0,44.5,3.2,16.9,44.5,36.79,25.6
2018,11,21,14,30,0.0,41.0,3.1,16.8,41.0,33.88,23.19
2018,11,21,14,45,0.0,49.0,3.0,16.75,49.0,40.52,28.87
2018,11,21,15,0,0.0,57.0,2.9,16.7,57.0,47.19,34.54
2018,11,21,15,15,92.0,48.0,2.9,16.7,69.0,127.24,104.59
2018,11,21,15,30,184.0,39.0,2.9,16.7,81.0,197.77,164.81
2018,11,21,15,45,184.0,37.5,2.45,16.2,72.0,199.6,164.93
2018,11,21,16,0,184.0,36.0,2.0,15.7,63.0,202.37,164.57
2018,11,21,16,15,115.0,22.5,1.8,15.15,37.5,136.15,104.52
2018,11,21,16,30,46.0,9.0,1.6,14.6,12.0,57.58,16.09
2018,11,21,16,45,46.0,8.0,1.45,14.05,8.5,36.61,0.0
2018,11,21,17,0,46.0,7.0,1.3,13.5,5.0,0.0,0.0
2018,11,21,17,15,23.0,3.5,1.25,13.35,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,6,45,37.0,4.5,1.9,11.55,4.5,0.0,0.0
2018,11,22,7,0,74.0,9.0,1.9,11.6,9.0,7.68,0.0
2018,11,22,7,15,213.5,20.0,1.95,12.15,35.5,16.94,0.0
2018,11,22,7,30,353.0,31.0,2.0,12.7,62.0,25.99,14.53
2018,11,22,7,45,450.0,37.0,2.05,13.25,100.0,30.41,20.72
2018,11,22,8,0,547.0,43.0,2.1,13.8,138.0,34.99,25.28
2018,11,22,8,15,519.0,53.5,2.2,14.05,163.0,42.56,32.28
2018,11,22,8,30,491.0,64.0,2.3,14.3,188.0,49.76,38.85
2018,11,22,8,45,345.5,92.5,2.4,14.6,187.0,67.17,54.34
2018,11,22,9,0,200.0,121.0,2.5,14.9,186.0,86.93,71.72
2018,11,22,9,15,352.0,118.0,2.55,15.1,247.5,83.05,68.17
2018,11,22,9,30,504.0,115.0,2.6,15.3,309.0,81.89,67.01
2018,11,22,9,45,514.0,118.0,2.7,15.55,329.5,83.3,68.08
2018,11,22,10,0,524.0,121.0,2.8,15.8,350.0,84.73,69.15
2018,11,22,10,15,421.0,156.0,2.9,16.05,346.5,128.95,90.81
2018,11,22,10,30,318.0,191.0,3.0,16.3,343.0,172.4,124.64
2018,11,22,10,45,505.5,153.0,3.1,16.5,405.0,196.87,135.42
2018,11,22,11,0,693.0,115.0,3.2,16.7,467.0,241.06,165.52
2018,11,22,11,15,788.5,92.5,3.35,16.8,500.5,290.3,206.28
2018,11,22,11,30,884.0,70.0,3.5,16.9,534.0,344.23,252.36
2018,11,22,11,45,794.0,94.0,3.6,17.05,512.5,375.23,284.56
2018,11,22,12,0,704.0,118.0,3.7,17.2,491.0,397.85,308.46
2018,11,22,12,15,491.5,169.0,3.85,17.15,428.0,378.92,299.22
2018,11,22,12,30,279.0,220.0,4.0,17.1,365.0,339.58,271.15
2018,11,22,12,45,356.0,193.5,4.1,17.1,374.5,370.83,298.01
2018,11,22,13,0,433.0,167.0,4.2,17.1,384.0,414.93,335.07
2018,11,22,13,15,497.5,148.5,4.3,17.0,388.5,452.92,367.54
2018,11,22,13,30,562.0,130.0,4.4,16.9,393.0,498.04,405.58
2018,11,22,13,45,415.5,144.0,4.5,16.8,332.5,431.8,353.75
2018,11,22,14,0,269.0,158.0,4.6,16.7,272.0,351.02,288.87
2018,11,22,14,15,298.5,140.5,4.65,16.55,258.0,360.71,298.73
2018,11,22,14,30,328.0,123.0,4.7,16.4,244.0,384.71,319.64
2018,11,22,14,45,498.5,92.5,4.7,16.25,254.0,481.9,401.37
2018,11,22,15,0,669.0,62.0,4.7,16.1,264.0,571.84,475.54
2018,11,22,15,15,538.5,66.0,4.7,16.1,213.5,490.38,408.8
2018,11,22,15,30,408.0,70.0,4.7,16.1,163.0,400.75,334.18
2018,11,22,15,45,293.5,61.5,4.5,15.6,121.0,313.07,259.78
2018,11,22,16,0,179.0,53.0,4.3,15.1,79.0,211.31,172.3
2018,11,22,16,15,117.5,38.0,4.3,14.9,52.5,152.99,117.56
2018,11,22,16,30,56.0,23.0,4.3,14.7,26.0,83.91,20.98
2018,11,22,16,45,43.5,14.0,4.25,14.45,15.0,40.02,0.0
2018,11,22,17,0,31.0,5.0,4.2,14.2,4.0,0.0,0.0
2018,11,22,17,15,15.5,2.5,4.3,14.2,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,14.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.8,13.95,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.9,14.0,2.0,1.71,0.0
2018,11,23,7,15,0.0,6.5,2.0,14.2,6.5,5.55,0.0
2018,11,23,7,30,0.0,11.0,2.1,14.4,11.0,9.04,1.14
2018,11,23,7,45,0.0,13.5,2.25,14.55,13.5,11.1,3.91
2018,11,23,8,0,0.0,16.0,2.4,14.7,16.0,13.16,5.95
2018,11,23,8,15,0.0,18.0,2.5,14.85,18.0,14.81,7.54
2018,11,23,8,30,0.0,20.0,2.6,15.0,20.0,16.46,9.08
2018,11,23,8,45,0.0,25.0,2.75,15.15,25.0,20.6,12.81
2018,11,23,9,0,0.0,30.0,2.9,15.3,30.0,24.74,16.51
2018,11,23,9,15,0.0,40.0,3.0,15.45,40.0,33.04,23.88
2018,11,23,9,30,0.0,50.0,3.1,15.6,50.0,41.36,31.21
2018,11,23,9,45,1.0,63.0,3.25,15.75,63.5,52.21,40.72
2018,11,23,10,0,2.0,76.0,3.4,15.9,77.0,63.08,50.2
2018,11,23,10,15,2.0,82.0,3.55,16.05,83.0,68.16,51.96
2018,11,23,10,30,2.0,88.0,3.7,16.2,89.0,73.09,55.95
2018,11,23,10,45,1.0,84.5,3.85,16.35,85.0,70.35,53.6
2018,11,23,11,0,0.0,81.0,4.0,16.5,81.0,67.27,50.98
2018,11,23,11,15,0.0,71.0,4.1,16.55,71.0,58.91,43.95
2018,11,23,11,30,0.0,61.0,4.2,16.6,61.0,50.58,36.94
2018,11,23,11,45,0.0,50.0,4.3,16.65,50.0,41.42,29.24
2018,11,23,12,0,0.0,39.0,4.4,16.7,39.0,32.28,21.56
2018,11,23,12,15,0.0,39.0,4.45,16.75,39.0,32.28,21.56
2018,11,23,12,30,0.0,39.0,4.5,16.8,39.0,32.27,21.56
2018,11,23,12,45,0.0,38.0,4.5,16.8,38.0,31.44,20.88
2018,11,23,13,0,0.0,37.0,4.5,16.8,37.0,30.6,20.19
2018,11,23,13,15,0.0,40.5,4.5,16.8,40.5,33.5,22.67
2018,11,23,13,30,0.0,44.0,4.5,16.8,44.0,36.4,25.15
2018,11,23,13,45,0.0,40.0,4.45,16.8,40.0,33.07,22.37
2018,11,23,14,0,0.0,36.0,4.4,16.8,36.0,29.74,19.6
2018,11,23,14,15,0.0,32.0,4.35,16.75,32.0,26.42,16.82
2018,11,23,14,30,0.0,28.0,4.3,16.7,28.0,23.1,14.03
2018,11,23,14,45,2.5,40.0,4.25,16.6,41.0,34.77,24.07
2018,11,23,15,0,5.0,52.0,4.2,16.5,54.0,46.51,34.14
2018,11,23,15,15,3.5,48.5,4.2,16.5,49.5,42.57,30.69
2018,11,23,15,30,2.0,45.0,4.2,16.5,45.0,38.62,27.17
2018,11,23,15,45,1.0,34.5,4.15,16.25,34.5,29.19,18.98
2018,11,23,16,0,0.0,24.0,4.1,16.0,24.0,19.79,10.78
2018,11,23,16,15,3.5,17.0,4.1,15.95,17.0,16.36,7.35
2018,11,23,16,30,7.0,10.0,4.1,15.9,10.0,13.06,0.0
2018,11,23,16,45,7.0,6.0,4.05,15.8,6.0,9.62,0.0
2018,11,23,17,0,7.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.0,15.65,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,2.0,13.7,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.0,13.7,8.0,6.83,0.0
2018,11,24,7,15,211.0,17.5,2.15,14.0,32.0,14.94,0.0
2018,11,24,7,30,350.0,27.0,2.3,14.3,56.0,22.54,10.71
2018,11,24,7,45,450.0,33.5,2.4,14.6,93.5,27.54,17.97
2018,11,24,8,0,550.0,40.0,2.5,14.9,131.0,35.54,25.56
2018,11,24,8,15,609.0,43.5,2.55,15.05,171.0,38.23,28.27
2018,11,24,8,30,668.0,47.0,2.6,15.2,211.0,41.04,30.94
2018,11,24,8,45,707.5,50.0,2.65,15.35,250.0,43.36,33.07
2018,11,24,9,0,747.0,53.0,2.7,15.5,289.0,45.72,35.17
2018,11,24,9,15,772.5,55.0,2.7,15.75,324.0,47.19,36.4
2018,11,24,9,30,798.0,57.0,2.7,16.0,359.0,48.68,37.64
2018,11,24,9,45,817.0,58.5,2.7,16.25,389.5,56.09,44.07
2018,11,24,10,0,836.0,60.0,2.7,16.5,420.0,57.61,45.28
2018,11,24,10,15,847.5,61.5,2.65,16.75,444.0,93.01,50.99
2018,11,24,10,30,859.0,63.0,2.6,17.0,468.0,143.21,78.5
2018,11,24,10,45,867.5,63.5,2.55,17.3,485.5,192.39,115.47
2018,11,24,11,0,876.0,64.0,2.5,17.6,503.0,241.25,157.2
2018,11,24,11,15,880.5,64.5,2.4,17.75,513.5,288.54,199.91
2018,11,24,11,30,885.0,65.0,2.3,17.9,524.0,334.71,242.12
2018,11,24,11,45,885.0,65.5,2.25,18.05,526.5,377.98,281.76
2018,11,24,12,0,885.0,66.0,2.2,18.2,529.0,419.35,319.09
2018,11,24,12,15,867.0,70.5,2.2,18.25,520.5,454.67,351.22
2018,11,24,12,30,849.0,75.0,2.2,18.3,512.0,486.58,379.79
2018,11,24,12,45,840.0,75.5,2.15,18.35,499.5,517.53,406.63
2018,11,24,13,0,831.0,76.0,2.1,18.4,487.0,544.44,429.72
2018,11,24,13,15,835.5,72.0,2.1,18.35,471.5,571.17,452.64
2018,11,24,13,30,840.0,68.0,2.1,18.3,456.0,591.41,470.41
2018,11,24,13,45,825.5,67.0,2.05,18.25,430.5,608.27,484.83
2018,11,24,14,0,811.0,66.0,2.0,18.2,405.0,617.77,493.56
2018,11,24,14,15,747.0,70.0,2.0,18.0,363.5,596.82,479.42
2018,11,24,14,30,683.0,74.0,2.0,17.8,322.0,574.37,463.72
2018,11,24,14,45,693.0,65.0,2.0,17.65,294.0,577.15,467.6
2018,11,24,15,0,703.0,56.0,2.0,17.5,266.0,580.48,470.7
2018,11,24,15,15,662.0,53.5,2.0,17.5,228.0,553.22,449.22
2018,11,24,15,30,621.0,51.0,2.0,17.5,190.0,528.75,428.88
2018,11,24,15,45,550.5,45.5,1.9,16.65,149.5,473.41,383.8
2018,11,24,16,0,480.0,40.0,1.8,15.8,109.0,416.82,334.82
2018,11,24,16,15,348.0,31.0,1.9,15.25,72.0,314.53,240.76
2018,11,24,16,30,216.0,22.0,2.0,14.7,35.0,198.33,32.41
2018,11,24,16,45,108.0,11.0,2.05,14.15,17.5,78.66,0.0
2018,11,24,17,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.0,0.65,11.2,3.5,0.0,0.0
2018,11,25,7,0,68.0,8.0,0.7,11.1,7.0,0.0,0.0
2018,11,25,7,15,205.5,18.0,0.65,11.45,31.0,15.36,0.0
2018,11,25,7,30,343.0,28.0,0.6,11.8,55.0,23.52,10.9
2018,11,25,7,45,276.0,30.0,0.6,12.15,60.5,23.99,15.1
2018,11,25,8,0,209.0,32.0,0.6,12.5,66.0,24.48,16.09
2018,11,25,8,15,130.5,44.0,0.55,12.95,67.5,34.4,25.17
2018,11,25,8,30,52.0,56.0,0.5,13.4,69.0,44.6,34.42
2018,11,25,8,45,26.5,75.5,0.5,13.85,82.0,60.15,48.29
2018,11,25,9,0,1.0,95.0,0.5,14.3,95.0,75.59,61.85
2018,11,25,9,15,16.5,118.0,0.55,14.8,124.0,92.41,76.39
2018,11,25,9,30,32.0,141.0,0.6,15.3,153.0,104.88,86.95
2018,11,25,9,45,61.0,161.0,0.7,15.8,186.0,118.02,97.98
2018,11,25,10,0,90.0,181.0,0.8,16.3,219.0,130.77,108.57
2018,11,25,10,15,102.5,190.5,0.85,16.6,236.5,143.44,111.34
2018,11,25,10,30,115.0,200.0,0.9,16.9,254.0,157.22,120.02
2018,11,25,10,45,120.0,207.0,0.9,17.25,265.0,173.78,132.41
2018,11,25,11,0,125.0,214.0,0.9,17.6,276.0,190.79,145.84
2018,11,25,11,15,153.5,219.5,0.95,17.75,297.5,213.2,163.28
2018,11,25,11,30,182.0,225.0,1.0,17.9,319.0,238.26,183.23
2018,11,25,11,45,218.5,223.5,1.05,18.1,337.0,263.12,203.16
2018,11,25,12,0,255.0,222.0,1.1,18.3,355.0,294.67,228.59
2018,11,25,12,15,473.0,169.5,1.05,18.4,413.0,366.4,283.68
2018,11,25,12,30,691.0,117.0,1.0,18.5,471.0,450.47,348.53
2018,11,25,12,45,784.5,92.0,1.0,18.55,485.0,503.34,390.46
2018,11,25,13,0,878.0,67.0,1.0,18.6,499.0,555.37,431.77
2018,11,25,13,15,869.5,66.0,0.95,18.65,480.0,578.37,450.57
2018,11,25,13,30,861.0,65.0,0.9,18.7,461.0,598.18,466.79
2018,11,25,13,45,758.0,81.0,0.85,18.7,415.0,579.36,453.82
2018,11,25,14,0,655.0,97.0,0.8,18.7,369.0,552.21,434.5
2018,11,25,14,15,656.0,88.0,0.8,18.65,342.5,557.97,440.8
2018,11,25,14,30,657.0,79.0,0.8,18.6,316.0,560.9,444.42
2018,11,25,14,45,659.5,71.0,0.85,18.55,287.5,563.22,447.72
2018,11,25,15,0,662.0,63.0,0.9,18.5,259.0,562.77,448.45
2018,11,25,15,15,515.5,66.5,0.9,18.5,205.5,470.46,377.64
2018,11,25,15,30,369.0,70.0,0.9,18.5,152.0,370.67,299.14
2018,11,25,15,45,332.5,58.0,0.85,17.75,120.0,332.99,268.57
2018,11,25,16,0,296.0,46.0,0.8,17.0,88.0,294.63,234.94
2018,11,25,16,15,206.5,33.5,0.85,16.6,58.0,220.23,165.63
2018,11,25,16,30,117.0,21.0,0.9,16.2,28.0,130.69,10.65
2018,11,25,16,45,58.5,10.5,0.95,15.8,14.0,46.37,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,26,6,45,8.0,2.0,2.0,9.55,2.0,0.0,0.0
2018,11,26,7,0,16.0,4.0,2.0,9.6,4.0,0.0,0.0
2018,11,26,7,15,31.0,15.5,2.05,10.1,17.0,13.23,0.0
2018,11,26,7,30,46.0,27.0,2.1,10.6,30.0,21.43,8.64
2018,11,26,7,45,64.5,43.0,2.15,11.1,51.0,33.46,23.19
2018,11,26,8,0,83.0,59.0,2.2,11.6,72.0,45.28,34.44
2018,11,26,8,15,104.0,75.5,2.1,11.95,97.0,57.21,45.5
2018,11,26,8,30,125.0,92.0,2.0,12.3,122.0,68.89,56.16
2018,11,26,8,45,158.0,107.0,1.9,12.65,151.5,79.52,65.71
2018,11,26,9,0,191.0,122.0,1.8,13.0,181.0,87.44,72.68
2018,11,26,9,15,297.0,124.0,1.8,13.5,228.5,89.8,74.57
2018,11,26,9,30,403.0,126.0,1.8,14.0,276.0,88.47,73.17
2018,11,26,9,45,404.5,138.0,1.8,14.55,299.0,95.55,79.12
2018,11,26,10,0,406.0,150.0,1.8,15.1,322.0,102.5,84.88
2018,11,26,10,15,425.5,156.0,1.75,15.55,345.5,123.79,88.71
2018,11,26,10,30,445.0,162.0,1.7,16.0,369.0,158.47,108.65
2018,11,26,10,45,387.5,179.0,1.7,16.45,364.0,191.09,135.54
2018,11,26,11,0,330.0,196.0,1.7,16.9,359.0,218.2,160.39
2018,11,26,11,15,269.0,209.5,1.65,17.2,344.5,234.7,177.27
2018,11,26,11,30,208.0,223.0,1.6,17.5,330.0,243.86,187.78
2018,11,26,11,45,293.0,205.5,1.55,17.8,357.0,276.49,213.07
2018,11,26,12,0,378.0,188.0,1.5,18.1,384.0,313.26,242.32
2018,11,26,12,15,501.0,160.0,1.45,18.25,417.0,368.62,286.22
2018,11,26,12,30,624.0,132.0,1.4,18.4,450.0,430.71,335.4
2018,11,26,12,45,615.0,130.5,1.35,18.55,438.0,452.48,354.02
2018,11,26,13,0,606.0,129.0,1.3,18.7,426.0,471.71,370.49
2018,11,26,13,15,646.5,113.5,1.2,18.55,419.0,502.79,395.95
2018,11,26,13,30,687.0,98.0,1.1,18.4,412.0,532.92,420.3
2018,11,26,13,45,560.5,117.5,1.0,18.25,364.0,495.33,392.39
2018,11,26,14,0,434.0,137.0,0.9,18.1,316.0,444.51,354.21
2018,11,26,14,15,511.5,113.0,0.85,17.8,308.0,481.36,384.99
2018,11,26,14,30,589.0,89.0,0.8,17.5,300.0,524.78,419.41
2018,11,26,14,45,527.0,75.5,0.8,17.25,249.5,476.33,383.55
2018,11,26,15,0,465.0,62.0,0.8,17.0,199.0,423.82,344.31
2018,11,26,15,15,321.5,47.5,0.8,17.0,135.5,309.73,254.04
2018,11,26,15,30,178.0,33.0,0.8,17.0,72.0,181.9,149.36
2018,11,26,15,45,316.0,36.5,0.75,16.55,88.0,296.58,242.4
2018,11,26,16,0,454.0,40.0,0.7,16.1,104.0,396.8,315.49
2018,11,26,16,15,288.0,28.5,0.75,15.9,64.0,270.04,202.38
2018,11,26,16,30,122.0,17.0,0.8,15.7,24.0,125.27,1.75
2018,11,26,16,45,61.0,8.5,0.85,15.5,12.0,46.15,0.0
2018,11,26,17,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.65,11.05,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.7,11.1,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,1.7,11.35,4.0,3.41,0.0
2018,11,27,7,30,0.0,7.0,1.7,11.6,7.0,5.74,0.0
2018,11,27,7,45,0.0,10.0,1.7,11.9,10.0,8.21,1.39
2018,11,27,8,0,0.0,13.0,1.7,12.2,13.0,10.68,3.81
2018,11,27,8,15,0.0,16.0,1.8,12.6,16.0,13.16,6.14
2018,11,27,8,30,0.0,19.0,1.9,13.0,19.0,15.64,8.43
2018,11,27,8,45,0.0,28.0,2.05,13.4,28.0,23.08,15.16
2018,11,27,9,0,0.0,37.0,2.2,13.8,37.0,30.55,21.85
2018,11,27,9,15,0.0,53.0,2.25,14.05,53.0,43.85,33.72
2018,11,27,9,30,0.0,69.0,2.3,14.3,69.0,57.2,45.51
2018,11,27,9,45,0.0,59.0,2.4,14.55,59.0,48.86,37.98
2018,11,27,10,0,0.0,49.0,2.5,14.8,49.0,40.54,30.51
2018,11,27,10,15,0.0,57.5,2.6,15.0,57.5,47.62,34.94
2018,11,27,10,30,0.0,66.0,2.7,15.2,66.0,54.72,40.85
2018,11,27,10,45,0.0,67.0,2.8,15.35,67.0,55.56,41.47
2018,11,27,11,0,0.0,68.0,2.9,15.5,68.0,56.4,42.11
2018,11,27,11,15,0.0,54.0,3.0,15.55,54.0,44.74,32.24
2018,11,27,11,30,0.0,40.0,3.1,15.6,40.0,33.1,22.4
2018,11,27,11,45,1.0,65.0,3.2,15.65,65.5,54.25,40.2
2018,11,27,12,0,2.0,90.0,3.3,15.7,91.0,75.55,58.02
2018,11,27,12,15,4.0,119.5,3.35,15.75,121.5,101.14,79.34
2018,11,27,12,30,6.0,149.0,3.4,15.8,152.0,127.6,101.28
2018,11,27,12,45,5.0,138.5,3.5,15.8,141.0,118.93,94.17
2018,11,27,13,0,4.0,128.0,3.6,15.8,130.0,109.97,86.85
2018,11,27,13,15,2.5,105.5,3.5,15.8,106.5,89.9,70.21
2018,11,27,13,30,1.0,83.0,3.4,15.8,83.0,69.57,53.26
2018,11,27,13,45,1.0,75.5,3.3,15.8,75.5,63.26,48.04
2018,11,27,14,0,1.0,68.0,3.2,15.8,68.0,57.01,42.85
2018,11,27,14,15,2.0,65.0,3.05,15.7,65.5,55.18,41.41
2018,11,27,14,30,3.0,62.0,2.9,15.6,63.0,53.37,39.99
2018,11,27,14,45,1.5,42.0,2.75,15.5,42.5,35.72,24.98
2018,11,27,15,0,0.0,22.0,2.6,15.4,22.0,18.12,9.9
2018,11,27,15,15,0.0,17.5,2.6,15.4,17.5,14.4,6.69
2018,11,27,15,30,0.0,13.0,2.6,15.4,13.0,10.68,3.46
2018,11,27,15,45,0.0,10.5,2.2,15.15,10.5,8.62,1.65
2018,11,27,16,0,0.0,8.0,1.8,14.9,8.0,6.56,0.0
2018,11,27,16,15,0.0,5.5,1.75,14.75,5.5,4.51,0.0
2018,11,27,16,30,0.0,3.0,1.7,14.6,3.0,2.46,0.0
2018,11,27,16,45,0.0,1.5,1.65,14.5,1.5,1.28,0.0
2018,11,27,17,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
